Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029727452,0.0,1.1029727452
 01/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297276031,0.0,1.10297276031
 01/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297262879,0.0,1.10297262879
 01/01  08:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029722629,0.0,1.1029722629
 01/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306723978,0.0,1.10306723978
 01/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319405807,0.0,1.10319405807
 01/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306261572,0.0,1.10306261572
 01/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297258979,0.0,1.10297258979
 01/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297212451,0.0,1.10297212451
 01/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311361887,0.0,1.10311361887
 01/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297099524,0.0,1.10297099524
 01/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301855859,0.0,1.10301855859
 01/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030215965,0.0,1.1030215965
 01/02  06:00:00,46.2872333593,0.616400255039,0.366792224113,3.68744066873,5.36083202345,21.4433280938,0.0429405270211,0.0229405270211,0.02
 01/02  07:00:00,204.649466182,3.49869419548,12.6533563602,146.880815415,5.36083202345,21.4433280938,1.10321508028,0.0,1.10321508028
 01/02  08:00:00,177.073680606,3.49869419548,0.0,112.465593948,16.0824960704,32.6817896323,42.2645900673,41.1609200517,1.10367001558
 01/02  09:00:00,194.481229248,3.49869419548,0.0,72.3232943601,48.2474882111,70.4033123869,41.6543813501,39.4654270004,2.18895434968
 01/02  10:00:00,178.087657845,3.49869419548,0.0,64.2782943858,48.2474882111,62.0547409583,40.2487028103,38.0593820368,2.18932077348
 01/02  11:00:00,172.041517763,3.49869419548,0.0,60.1587477105,48.2474882111,60.1281475517,39.6870144253,37.4977049391,2.18930948624
 01/02  12:00:00,169.110573346,3.49869419548,0.0,55.301209887,48.2474882111,62.0547409583,37.4463823448,34.1712892742,3.27509307056
 01/02  13:00:00,171.546452643,3.49869419548,0.0,58.2814376911,48.2474882111,61.5103924513,34.9060817095,31.6295788388,3.27650287068
 01/02  14:00:00,161.180906409,3.49869419548,0.0,45.7660484444,48.2474882111,63.6602354638,31.5223410463,28.2463708371,3.27597020925
 01/02  15:00:00,156.614458168,3.49869419548,0.0,44.7316881161,48.2474882111,60.1281475517,27.8859547535,25.6972176606,2.1887370929
 01/02  16:00:00,156.398423633,3.49869419548,0.0,44.5156535803,48.2474882111,60.1281475517,26.3923383358,25.2878492333,1.10448910255
 01/02  17:00:00,159.05794481,3.49869419548,0.0,44.2852846476,48.2474882111,63.0180376616,28.1973379845,24.9228867107,3.27445127379
 01/02  18:00:00,166.050488824,3.49872923395,0.0,49.8860406093,37.5258241642,62.7947880557,26.5186385236,25.4146369942,1.10400152945
 01/02  19:00:00,143.593613126,3.49869419548,0.0,62.4601397651,26.8041601173,36.0181789539,31.8301475521,29.6424114662,2.18773608595
 01/02  20:00:00,143.380576437,3.49869419548,0.0,64.8158942849,26.8041601173,33.4493877451,33.504057743,32.4005505999,1.10350714305
 01/02  21:00:00,138.896041344,3.49869419548,0.0,76.4138552627,16.0824960704,28.0885557216,34.6421310302,33.5384973091,1.10363372115
 01/02  22:00:00,140.946722918,3.49869419548,0.0,79.7489324403,16.0824960704,26.8041601173,34.0668954993,34.0468954993,0.02
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306286003,0.0,1.10306286003
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301743089,0.0,1.10301743089
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  03:00:00,43.712207941,0.616400255039,0.247984013282,3.91163947299,2.68041601173,21.4433280938,1.15982443066,0.056744998679,1.10307943198
 01/03  04:00:00,44.0518048603,0.616400255039,0.266856747097,4.23236365855,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  05:00:00,45.2201349789,0.821867006719,0.248358756861,5.21372501571,2.68041601173,21.4433280938,1.16916359373,0.0660885295022,1.10307506423
 01/03  06:00:00,50.090947871,1.0273337584,0.400630130285,7.04638377093,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  07:00:00,199.479753674,3.49869419548,11.012714829,143.351744438,5.36083202345,21.4433280938,1.10316944779,0.0,1.10316944779
 01/03  08:00:00,171.795984156,3.49869419548,0.0,107.187897497,16.0824960704,32.6817896323,34.6159100067,33.5122525944,1.10365741229
 01/03  09:00:00,192.082889185,3.49869419548,0.0,69.9249542972,48.2474882111,70.4033123869,34.5982590389,32.4092050211,2.18905401782
 01/03  10:00:00,174.89227521,3.49869419548,0.0,61.0829117506,48.2474882111,62.0547409583,35.0881173976,32.8988474781,2.18926991952
 01/03  11:00:00,167.481484032,3.49869419548,0.0,55.5987139799,48.2474882111,60.1281475517,31.6457491314,29.4564924841,2.18925664736
 01/03  12:00:00,166.063905437,3.49869419548,0.0,52.2545419785,48.2474882111,62.0547409583,30.1000551913,26.8249590459,3.27509614539
 01/03  13:00:00,170.522287978,3.49869419548,0.0,57.2572730258,48.2474882111,61.5103924513,28.4565688078,26.265013211,2.19155559684
 01/03  14:00:00,162.931673469,3.49869419548,0.0,47.5168155042,48.2474882111,63.6602354638,29.0355613134,25.7586823519,3.2768789615
 01/03  15:00:00,157.776958217,3.49869419548,0.0,45.8941881642,48.2474882111,60.1281475517,30.3461042427,28.1566277425,2.18947650024
 01/03  16:00:00,156.427354222,3.49869419548,0.0,44.5445841698,48.2474882111,60.1281475517,32.0572514375,29.8684983556,2.18875308188
 01/03  17:00:00,156.879173666,3.49869419548,0.0,42.1065135033,48.2474882111,63.0180376616,32.7470402983,29.4727010757,3.27433922264
 01/03  18:00:00,165.170552798,3.49869419548,0.0,49.0061396219,37.5258241642,62.7947880557,30.9892282201,29.8851821381,1.10404608197
 01/03  19:00:00,141.983785119,3.49869419548,0.0,60.8503117581,26.8041601173,36.0181789539,35.2862171353,34.1823219759,1.10389515941
 01/03  20:00:00,142.612465396,3.49869419548,0.0,64.0477832438,26.8041601173,33.4493877451,38.1002403209,36.996590497,1.10364982391
 01/03  21:00:00,138.093495079,3.49869419548,0.0,75.6113089974,16.0824960704,28.0885557216,39.3375499136,38.2339982071,1.10355170655
 01/03  22:00:00,140.010777179,3.49869419548,0.0,78.8129867022,16.0824960704,26.8041601173,39.923607773,38.8202147541,1.10339301894
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302321927,0.0,1.10302321927
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302318223,0.0,1.10302318223
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,40.4864657123,0.20546675168,0.00506153970321,1.33975322129,2.68041601173,21.4433280938,1.32722322414,0.22414140295,1.10308182119
 01/04  04:00:00,46.6551090397,1.0273337584,0.191626212837,6.49996486881,2.68041601173,21.4433280938,0.109073567587,0.0890735675866,0.02
 01/04  05:00:00,46.0517047435,0.821867006719,0.084906381574,6.20874715554,2.68041601173,21.4433280938,0.290450803253,0.270450803253,0.02
 01/04  06:00:00,51.0269525033,1.0273337584,0.0993916638318,8.28362686972,5.36083202345,21.4433280938,1.29336918592,0.190266168617,1.1031030173
 01/04  07:00:00,203.206583232,3.49869419548,10.7042714585,147.387017367,5.36083202345,21.4433280938,1.10312281054,0.0,1.10312281054
 01/04  08:00:00,177.368233654,3.49869419548,0.0,112.760146995,16.0824960704,32.6817896323,49.765622427,48.6619445645,1.10367786259
 01/04  09:00:00,196.723385849,3.49869419548,0.0,74.5654509612,48.2474882111,70.4033123869,44.0679372183,41.8790043166,2.18893290163
 01/04  10:00:00,175.491027178,3.49869419548,0.0,61.6816637194,48.2474882111,62.0547409583,40.459897992,38.2706002012,2.1892977908
 01/04  11:00:00,160.244788924,3.49869419548,0.0,48.362018872,48.2474882111,60.1281475517,36.7388449566,34.5495360312,2.18930892545
 01/04  12:00:00,157.152379428,3.49869419548,0.0,43.3430159692,48.2474882111,62.0547409583,30.9302624535,28.7403395541,2.18992289946
 01/04  13:00:00,164.92304831,3.49869419548,0.0,51.6580333576,48.2474882111,61.5103924513,32.2817839838,29.0051591276,3.27662485621
 01/04  14:00:00,167.161763007,3.49869419548,0.0,51.7469050428,48.2474882111,63.6602354638,33.948766533,30.6722428471,3.27652368586
 01/04  15:00:00,151.366360073,3.49869419548,0.0,39.4835900205,48.2474882111,60.1281475517,29.5520098411,27.3627561088,2.18925373232
 01/04  16:00:00,140.428014884,3.49869419548,0.0,28.5452448314,48.2474882111,60.1281475517,26.9276892719,24.738899253,2.18879001889
 01/04  17:00:00,152.975613115,3.49869419548,0.0,38.2029529529,48.2474882111,63.0180376616,29.10673622,26.9168868989,2.18984932107
 01/04  18:00:00,164.864252252,3.51032480016,0.0,48.6882084717,37.5258241642,62.7947880557,34.1310630368,31.9425761618,2.18848687506
 01/04  19:00:00,139.66241223,3.49869419548,0.0,58.5289388697,26.8041601173,36.0181789539,36.9988469272,35.8950022388,1.10384468842
 01/04  20:00:00,140.388813703,3.49869419548,0.0,61.8241315509,26.8041601173,33.4493877451,37.8430990071,36.7395329432,1.10356606388
 01/04  21:00:00,136.238699061,3.49869419548,0.0,73.7565129791,16.0824960704,28.0885557216,41.9044710998,40.800846339,1.10362476083
 01/04  22:00:00,140.264173977,3.49869419548,0.0,79.0663835001,16.0824960704,26.8041601173,50.1685270811,49.0653129736,1.10321410756
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301730177,0.0,1.10301730177
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,40.5087369554,0.20546675168,0.0,1.36708600404,2.68041601173,21.4433280938,0.280768561809,0.260768561809,0.02
 01/05  02:00:00,47.3397074904,1.0273337584,0.0591724896743,7.31701704271,2.68041601173,21.4433280938,1.34629564206,0.243273242929,1.10302239913
 01/05  03:00:00,47.3498758391,0.821867006719,0.0,7.59182463273,2.68041601173,21.4433280938,1.01730640532,0.997306405324,0.02
 01/05  04:00:00,50.8475313974,1.0273337584,0.0,10.8840134394,2.68041601173,21.4433280938,2.82727659365,1.72425206931,1.10302452434
 01/05  05:00:00,50.5808485918,0.821867006719,0.0,10.8227973855,2.68041601173,21.4433280938,2.66794639447,2.64794639447,0.02
 01/05  06:00:00,59.080032589,1.26795877051,0.74723267711,15.44824093,5.36083202345,21.4433280938,4.60272116639,3.49956586626,1.10315530012
 01/05  07:00:00,226.069841429,3.49869419548,9.70922967833,171.245317344,5.36083202345,21.4433280938,1.3160786583,0.212961699555,1.10311695875
 01/05  08:00:00,196.036377396,3.49869419548,0.0,131.428290737,16.0824960704,32.6817896323,88.1725399891,87.0688040126,1.10373597649
 01/05  09:00:00,207.650022818,3.49869419548,0.0,85.4920879309,48.2474882111,70.4033123869,84.4568970132,82.2681515506,2.18874546265
 01/05  10:00:00,184.155385551,3.49869419548,0.0,70.3460220916,48.2474882111,62.0547409583,80.7223139565,78.5332001077,2.18911384876
 01/05  11:00:00,167.235998228,3.49869419548,0.0,55.3532281761,48.2474882111,60.1281475517,79.6765529528,77.4871041382,2.18944881459
 01/05  12:00:00,163.963963735,3.49869419548,0.0,50.1546002757,48.2474882111,62.0547409583,78.4615601128,76.2711057389,2.19045437389
 01/05  13:00:00,163.568038621,3.49869419548,0.0,50.3030236687,48.2474882111,61.5103924513,78.3853684716,75.1086508924,3.27671757919
 01/05  14:00:00,164.545610193,3.49869419548,0.0,49.1307522283,48.2474882111,63.6602354638,77.7341607665,74.4575209094,3.2766398571
 01/05  15:00:00,153.204211807,3.49869419548,0.0,41.3214417551,48.2474882111,60.1281475517,78.8632901769,76.6741923678,2.18909780914
 01/05  16:00:00,147.730896228,3.49869419548,0.0,35.848126176,48.2474882111,60.1281475517,80.1666553642,77.9777653518,2.18889001237
 01/05  17:00:00,151.193163204,3.49869419548,0.0,36.420503042,48.2474882111,63.0180376616,82.432285082,80.2425592473,2.18972583469
 01/05  18:00:00,168.539787423,3.53492417413,0.0,54.8064776011,37.5258241642,62.7947880557,84.1846119677,81.9960494518,2.1885625159
 01/05  19:00:00,152.314250163,3.49869419548,0.0,71.1807768018,26.8041601173,36.0181789539,88.8957366458,87.7919475234,1.10378912238
 01/05  20:00:00,156.985361508,3.49869419548,0.0,78.4206793561,26.8041601173,33.4493877451,95.0760208344,93.972501704,1.10351913041
 01/05  21:00:00,156.34864071,3.49869419548,0.0,93.8664546288,16.0824960704,28.0885557216,101.625927014,100.522351048,1.10357596574
 01/05  22:00:00,161.599211257,3.49869419548,0.0,100.40142078,16.0824960704,26.8041601173,104.615903866,103.512716934,1.10318693174
 01/05  23:00:00,43.2397860199,0.20546675168,0.0,1.41771905682,5.36083202345,21.4433280938,0.456487197505,0.436487197505,0.02
 01/05  24:00:00,49.9005583078,1.0273337584,0.0,9.93704034974,2.68041601173,21.4433280938,3.27871349752,2.1756940742,1.10301942331
 01/06  01:00:00,60.896175501,1.83784362924,3.38891271398,16.7332349582,2.68041601173,21.4433280938,4.09769433026,4.07769433026,0.02
 01/06  02:00:00,72.2725516955,2.53792954866,4.80599441942,25.9924435277,2.68041601173,21.4433280938,7.07281767832,5.96974184893,1.1030758294
 01/06  03:00:00,77.6050222417,2.71011174455,5.76666815359,30.1920581439,2.68041601173,21.4433280938,6.16062940261,6.14062940261,0.02
 01/06  04:00:00,79.8299600103,2.53792954866,4.47598882367,33.8798574383,2.68041601173,21.4433280938,9.13820363123,8.03511852366,1.10308510757
 01/06  05:00:00,84.4921017287,2.71011174455,5.40204575322,37.4437600312,2.68041601173,21.4433280938,7.717534369,7.697534369,0.02
 01/06  06:00:00,91.9686140778,2.53792954866,4.22779654522,43.5862877726,5.36083202345,21.4433280938,10.6523210694,9.54909385973,1.10322720971
 01/06  07:00:00,259.61750221,3.49869419548,8.17510287577,206.327104927,5.36083202345,21.4433280938,1.94144292321,1.92144292321,0.02
 01/06  08:00:00,229.202777492,3.49869419548,0.0,164.594690833,16.0824960704,32.6817896323,112.072905893,109.885853468,2.1870524246
 01/06  09:00:00,222.745140366,3.49869419548,0.0,100.587205479,48.2474882111,70.4033123869,106.992932695,105.888318838,1.10461385692
 01/06  10:00:00,180.176708507,3.49869419548,0.0,66.3673450483,48.2474882111,62.0547409583,102.530024602,99.2561812264,3.27384337579
 01/06  11:00:00,168.1293129,3.49869419548,0.0,56.2465428474,48.2474882111,60.1281475517,93.3990595997,91.2095441323,2.18951546731
 01/06  12:00:00,166.956842574,3.5267737454,0.0,53.119399565,48.2474882111,62.0547409583,86.1264618765,83.9364269918,2.19003488463
 01/06  13:00:00,168.126680721,3.61745636476,0.0,54.7429035998,48.2474882111,61.5103924513,78.3663736062,75.0900034922,3.27637011406
 01/06  14:00:00,158.811064904,3.64700106287,0.0,43.2479000721,48.2474882111,63.6602354638,68.2981109026,65.0219124785,3.27619842411
 01/06  15:00:00,149.649688775,3.50413717232,0.0,37.7614757458,48.2474882111,60.1281475517,62.4994703847,60.3103976348,2.18907274989
 01/06  16:00:00,148.085303609,3.49869419548,0.0,36.2025335566,48.2474882111,60.1281475517,60.011860986,57.8230265747,2.18883441122
 01/06  17:00:00,148.803064372,3.49869419548,0.0,34.0304042095,48.2474882111,63.0180376616,59.5599591583,57.3702821847,2.18967697366
 01/06  18:00:00,161.374729828,3.50720060543,0.0,47.6691435755,37.5258241642,62.7947880557,59.9689560898,57.7804607038,2.188495386
 01/06  19:00:00,144.469665836,3.49869419548,0.0,63.3361924755,26.8041601173,36.0181789539,60.9917147596,59.8879445653,1.10377019429
 01/06  20:00:00,147.01660106,3.49869419548,0.0,68.4519189086,26.8041601173,33.4493877451,62.2366598538,61.133156498,1.10350335575
 01/06  21:00:00,144.208835365,3.49869419548,0.0,81.7266492833,16.0824960704,28.0885557216,63.8053878801,62.7018275508,1.10356032931
 01/06  22:00:00,147.403252979,3.49869419548,0.0,86.2054625023,16.0824960704,26.8041601173,64.6287447252,63.5255671647,1.10317756048
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302439797,0.0,1.10302439797
 01/07  01:00:00,38.1063275728,0.616400255039,0.0436067331009,3.87096840847,2.68041601173,16.0824960704,0.28907135687,0.26907135687,0.02
 01/07  02:00:00,40.7493338424,0.821867006719,0.0,6.35211465951,2.68041601173,16.0824960704,1.67212647112,0.569045111838,1.10308135928
 01/07  03:00:00,43.7963523638,1.0273337584,0.0,9.19366642917,2.68041601173,16.0824960704,0.765937439354,0.745937439354,0.02
 01/07  04:00:00,43.1298212968,0.821867006719,0.0,8.73260211386,2.68041601173,16.0824960704,2.59812781045,1.49510193792,1.10302587252
 01/07  05:00:00,45.8333345782,1.0273337584,0.0,11.2306486436,2.68041601173,16.0824960704,1.88920770069,1.86920770069,0.02
 01/07  06:00:00,44.7251393672,0.821867006719,0.0,10.3279201843,2.68041601173,16.0824960704,3.36359290854,2.26042032769,1.10317258085
 01/07  07:00:00,219.706105382,3.49869419548,9.89573064455,164.69508033,5.36083202345,21.4433280938,0.193956479697,0.173956479697,0.02
 01/07  08:00:00,177.873908111,3.49869419548,0.0,130.088364619,5.36083202345,26.5809105114,61.7150390958,60.6118130887,1.1032260071
 01/07  09:00:00,153.11357948,3.49869419548,0.0,91.5027403405,26.8041601173,31.2995447326,58.9019047529,57.7984527337,1.10345201917
 01/07  10:00:00,128.284757761,3.49869419548,0.0,64.4262263135,26.8041601173,33.5472370403,54.4840590133,53.3803190941,1.10373991913
 01/07  11:00:00,121.27434192,3.49869419548,0.0,58.3791071761,26.8041601173,32.583940337,49.3031596765,47.1157224104,2.18743726613
 01/07  12:00:00,122.464008537,3.49869419548,0.0,57.3210814857,26.8041601173,34.8316326447,45.0280124675,43.9240505111,1.10396195643
 01/07  13:00:00,119.6664795,3.49869419548,0.0,55.8079480533,26.8041601173,33.5472370403,41.3644225087,40.2607098319,1.10371267686
 01/07  14:00:00,114.43670689,3.49869419548,0.0,53.1469666521,26.8041601173,30.9784458315,35.7265465819,34.6228747447,1.10367183723
 01/07  15:00:00,102.987105256,3.49869419548,0.0,70.1070196401,8.04124803518,21.3317032909,31.7368728642,30.6332803525,1.10359251171
 01/07  16:00:00,103.379592294,3.49869419548,0.0,71.7839022829,8.04124803518,20.0473076865,29.7297089644,28.6262639942,1.10344497027
 01/07  17:00:00,100.835632459,3.49869419548,0.0,68.9188435466,8.04124803518,20.3684065876,32.3677415508,31.2643309527,1.10341059804
 01/07  18:00:00,116.319866356,3.49869419548,0.0,82.2538932442,2.68041601173,18.0090894769,34.8532458245,33.7501295922,1.10311623226
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313022951,0.0,1.10313022951
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  22:00:00,38.2787672734,0.616400255039,0.165123603986,3.92189123821,2.68041601173,16.0824960704,1.19705352793,0.0938812006745,1.10317232726
 01/07  23:00:00,40.9815123592,0.821867006719,0.0988640878367,6.48542908842,2.68041601173,16.0824960704,1.40653553917,0.303455155391,1.10308038378
 01/07  24:00:00,44.4970134406,1.0273337584,0.0,9.89432750598,2.68041601173,16.0824960704,0.809406054331,0.789406054331,0.02
 01/08  01:00:00,50.8831248813,1.3895656067,1.72525259289,14.1929545055,2.68041601173,16.0824960704,3.55644207231,2.45340692102,1.10303515128
 01/08  02:00:00,65.3128705307,2.53792954866,4.42241692621,24.7771718796,2.68041601173,16.0824960704,4.08263445892,4.06263445892,0.02
 01/08  03:00:00,71.7562993776,2.71011174455,5.30481758509,30.1660178717,2.68041601173,16.0824960704,4.71593204767,4.69593204767,0.02
 01/08  04:00:00,72.2059610416,2.53792954866,4.09628720507,31.9963921116,2.68041601173,16.0824960704,7.44572914255,6.34270239503,1.10302674752
 01/08  05:00:00,76.7206899771,2.71011174455,4.98501810627,35.4502079501,2.68041601173,16.0824960704,6.07766139821,6.05766139821,0.02
 01/08  06:00:00,74.4103226845,2.53792954866,3.88902333532,34.4080176243,2.68041601173,16.0824960704,8.39454355238,7.29135823747,1.10318531491
 01/08  07:00:00,79.5472792698,2.71011174455,4.73588520213,38.5259301469,2.68041601173,16.0824960704,6.75037354249,6.73037354249,0.02
 01/08  08:00:00,75.0586182358,2.53792954866,3.70148750529,37.711182339,2.68041601173,16.0824960704,8.95786388123,7.85482977276,1.10303410847
 01/08  09:00:00,50.3371700404,2.71011174455,4.62245546421,24.2332506554,2.68041601173,16.0824960704,6.43798724942,6.41798724942,0.02
 01/08  10:00:00,38.7233510457,1.98983380685,2.34281866147,15.6193464012,2.68041601173,16.0824960704,7.16433440923,6.06130703142,1.10302737781
 01/08  11:00:00,39.6912913532,1.79661884152,2.31009424338,16.8132260921,2.68041601173,16.0824960704,4.39247724334,4.37247724334,0.02
 01/08  12:00:00,42.1810383862,1.80713522624,1.79223111888,19.8103198649,2.68041601173,16.0824960704,3.75148849067,3.73148849067,0.02
 01/08  13:00:00,39.8757976076,1.79661884152,2.19047498545,17.1173516044,2.68041601173,16.0824960704,3.73641081253,2.63326921672,1.10314159582
 01/08  14:00:00,31.3218881006,1.22228412536,0.437165213094,10.891086586,2.68041601173,16.0824960704,3.04440661298,1.9411948744,1.10321173858
 01/08  15:00:00,27.2354510638,0.821867006719,0.0,7.64223188085,2.68041601173,16.0824960704,1.27378897554,1.25378897554,0.02
 01/08  16:00:00,28.0106379376,1.0273337584,0.0,8.21195200301,2.68041601173,16.0824960704,1.47625320133,0.373277536731,1.1029756646
 01/08  17:00:00,25.5991524917,0.821867006719,0.0447824303224,5.9611508785,2.68041601173,16.0824960704,0.309357678712,0.289357678712,0.02
 01/08  18:00:00,44.5006132774,1.61218485928,1.49623969555,12.751503213,2.68041601173,16.0824960704,0.128855291021,0.108855291021,0.02
 01/08  19:00:00,53.8537239876,1.79661884152,2.17961256901,16.3021404009,2.68041601173,16.0824960704,1.44903318265,0.345996891407,1.10303629124
 01/08  20:00:00,57.1803560885,1.80713522624,1.6471323183,20.1507363678,2.68041601173,16.0824960704,0.365649105252,0.345649105252,0.02
 01/08  21:00:00,58.0901701433,1.79661884152,1.98016001882,20.7380391067,2.68041601173,16.0824960704,1.90151936249,0.798542972483,1.10297639001
 01/08  22:00:00,59.4970420949,1.80713522624,1.55717653462,22.5573781578,2.68041601173,16.0824960704,0.886553009026,0.866553009026,0.02
 01/08  23:00:00,60.0016243327,1.79661884152,1.90333722343,22.7263160916,2.68041601173,16.0824960704,2.4377069909,1.33472911729,1.10297787361
 01/08  24:00:00,60.4686277381,1.80713522624,1.50726685596,23.5788734797,2.68041601173,16.0824960704,1.27359128517,1.25359128517,0.02
 01/09  01:00:00,64.1635821655,1.79661884152,1.8649784113,21.565800713,2.68041601173,21.4433280938,2.41899441594,1.31592032881,1.10307408713
 01/09  02:00:00,65.4433279689,1.80713522624,1.48218009975,23.2178284433,2.68041601173,21.4433280938,1.41992150933,1.39992150933,0.02
 01/09  03:00:00,64.6803279046,1.79661884152,1.82323748176,22.1242873816,2.68041601173,21.4433280938,2.51835713863,1.41526846432,1.10308867431
 01/09  04:00:00,64.9343796534,1.80713522624,1.45279577509,22.7382644524,2.68041601173,21.4433280938,1.17381853749,1.15381853749,0.02
 01/09  05:00:00,64.5803701371,1.79661884152,1.78828078137,22.0592863146,2.68041601173,21.4433280938,2.32153812006,1.21860589436,1.1029322257
 01/09  06:00:00,68.2967954196,1.80713522624,1.43855878972,23.4345011923,5.36083202345,21.4433280938,1.06301029456,1.04301029456,0.02
 01/09  07:00:00,268.549539487,3.49869419548,8.07151697405,215.362728107,5.36083202345,21.4433280938,1.13075497798,0.0275868788953,1.10316809909
 01/09  08:00:00,232.703528404,3.49869419548,0.0,168.095441745,16.0824960704,32.6817896323,40.8111496316,39.7075206472,1.10362898437
 01/09  09:00:00,230.85963558,3.49869419548,0.0,108.701700692,48.2474882111,70.4033123869,34.8949857511,32.7058007218,2.18918502929
 01/09  10:00:00,185.177321105,3.49869419548,0.0,71.3679576462,48.2474882111,62.0547409583,27.8416986061,25.6522523902,2.18944621588
 01/09  11:00:00,168.389931381,3.50124646335,0.0,56.5046090606,48.2474882111,60.1281475517,20.9812065141,18.79155277,2.18965374404
 01/09  12:00:00,165.313861648,3.58767757722,0.0,51.4155148077,48.2474882111,62.0547409583,16.1159779954,12.8407437318,3.27523426363
 01/09  13:00:00,164.930442564,3.69519016476,0.0605025653405,51.4084290773,48.2474882111,61.5103924513,9.11038789162,5.83415205466,3.27623583695
 01/09  14:00:00,155.415524467,3.92275058686,2.02995704564,37.546653066,48.2474882111,63.6602354638,2.19055777494,0.0,2.19055777494
 01/09  15:00:00,145.449541989,3.93961174306,4.16624598672,28.959608402,48.2474882111,60.1281475517,2.18943734173,0.0,2.18943734173
 01/09  16:00:00,136.548609133,3.75563422105,5.4354968343,18.9734022209,48.2474882111,60.1281475517,2.18899412317,0.0,2.18899412317
 01/09  17:00:00,135.008021748,3.54725400298,5.53754154739,14.649260231,48.2474882111,63.0180376616,3.27444221895,0.0,3.27444221895
 01/09  18:00:00,143.534008845,3.49869419548,2.5614689999,27.2754600027,37.5258241642,62.7947880557,1.10412351476,0.0,1.10412351476
 01/09  19:00:00,127.656349344,3.49869419548,0.128793057793,46.3940829256,26.8041601173,36.0181789539,7.67461437419,5.48685271081,2.18776166339
 01/09  20:00:00,132.091193668,3.49869419548,0.0,53.5265115157,26.8041601173,33.4493877451,14.2319639017,13.1284377901,1.10352611161
 01/09  21:00:00,129.884736729,3.49869419548,0.0,67.4025506478,16.0824960704,28.0885557216,17.9500618105,16.8463998361,1.10366197441
 01/09  22:00:00,134.150700455,3.49869419548,0.0,72.9529099773,16.0824960704,26.8041601173,26.3594315411,26.3394315411,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308176679,0.0,1.10308176679
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302501274,0.0,1.10302501274
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301858129,0.0,1.10301858129
 01/10  04:00:00,43.1083127071,0.616400255039,0.123655361343,3.43207289104,2.68041601173,21.4433280938,0.179055473921,0.159055473921,0.02
 01/10  05:00:00,45.3619015888,0.821867006719,0.121796452904,5.48205392949,2.68041601173,21.4433280938,1.28861657356,0.1855916609,1.10302491266
 01/10  06:00:00,50.4515615604,1.0273337584,0.142224266508,7.66540332414,5.36083202345,21.4433280938,0.158907928808,0.138907928808,0.02
 01/10  07:00:00,204.943877493,3.49869419548,10.5899647581,149.238618328,5.36083202345,21.4433280938,1.1031589607,0.0,1.1031589607
 01/10  08:00:00,177.969189603,3.49869419548,0.0,113.361102944,16.0824960704,32.6817896323,49.9361553597,48.8324357391,1.10371962056
 01/10  09:00:00,183.788115277,3.49869419548,0.0,61.6301803898,48.2474882111,70.4033123869,49.8632262185,47.6742539886,2.18897222985
 01/10  10:00:00,151.899892173,3.49869419548,0.0,38.0905287145,48.2474882111,62.0547409583,49.7712577971,47.5817208205,2.18953697657
 01/10  11:00:00,146.732992404,3.5078486291,0.0,34.8410679175,48.2474882111,60.1281475517,48.0152719639,45.8257391753,2.18953278854
 01/10  12:00:00,149.292081525,3.65789687083,0.0,35.3235153908,48.2474882111,62.0547409583,43.9046196186,40.62954696,3.27507265859
 01/10  13:00:00,150.907570804,3.83473373223,0.0,37.306516315,48.2474882111,61.5103924513,35.6103596838,32.3337542636,3.27660542013
 01/10  14:00:00,146.26336441,4.0152982602,0.0,30.3319023805,48.2474882111,63.6602354638,28.2516882302,24.9755204552,3.27616777496
 01/10  15:00:00,137.714475326,3.95783430731,0.0,25.3725651621,48.2474882111,60.1281475517,26.934369568,24.745474625,2.18889494307
 01/10  16:00:00,130.303542559,3.73791039258,0.0,18.18155631,48.2474882111,60.1281475517,30.8294953983,28.6409019894,2.1885934089
 01/10  17:00:00,131.984202077,3.54580696299,0.0,17.1644291469,48.2474882111,63.0180376616,34.7668300608,32.576819674,2.19001038678
 01/10  18:00:00,141.181495578,3.58786035591,0.0,27.3952495744,37.5258241642,62.7947880557,33.6322675497,32.5281063782,1.10416117151
 01/10  19:00:00,124.58480268,3.49869419548,0.0,43.4513293188,26.8041601173,36.0181789539,39.4538245135,37.2659473676,2.18787714591
 01/10  20:00:00,127.964231149,3.49869419548,0.0,49.3995489975,26.8041601173,33.4493877451,39.8883673966,38.7848430632,1.10352433346
 01/10  21:00:00,124.13023575,3.49869419548,0.0,61.6480496688,16.0824960704,28.0885557216,41.7885318214,40.6848819337,1.10364988766
 01/10  22:00:00,128.578482238,3.49869419548,0.0,67.3806917605,16.0824960704,26.8041601173,42.8539370753,41.7507876347,1.10314944061
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302534408,0.0,1.10302534408
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,41.6428445217,0.41093350336,0.0254276348429,2.27029918387,2.68041601173,21.4433280938,1.37149030939,0.268470930456,1.10301937893
 01/11  04:00:00,44.8077739097,0.821867006719,0.0908550451879,4.95886765812,2.68041601173,21.4433280938,0.182425021448,0.162425021448,0.02
 01/11  05:00:00,47.5704063483,1.0273337584,0.0333135615976,7.57357482869,2.68041601173,21.4433280938,1.5450802724,0.442053664877,1.10302660752
 01/11  06:00:00,49.1561471212,0.821867006719,0.0,6.71767990313,5.36083202345,21.4433280938,0.323591680686,0.303591680686,0.02
 01/11  07:00:00,200.753503661,3.49869419548,10.7037271711,144.934482083,5.36083202345,21.4433280938,1.28646212369,0.183238125592,1.1032239981
 01/11  08:00:00,175.615142587,3.49869419548,0.0,111.007055929,16.0824960704,32.6817896323,64.0839502441,62.9802562886,1.10369395551
 01/11  09:00:00,182.635221558,3.49869419548,0.0,60.4772866705,48.2474882111,70.4033123869,58.2394464685,56.0503779265,2.18906854196
 01/11  10:00:00,150.757031267,3.49869419548,0.0,36.9476678076,48.2474882111,62.0547409583,54.0069160912,51.8173969727,2.18951911853
 01/11  11:00:00,145.128333204,3.5121280595,0.0,33.2321292877,48.2474882111,60.1281475517,52.0296696195,49.8402956999,2.18937391968
 01/11  12:00:00,146.579577867,3.72075397577,0.0,32.5481546282,48.2474882111,62.0547409583,40.7672133019,37.492044655,3.27516864692
 01/11  13:00:00,147.899435108,3.93352378516,0.0,34.199590566,48.2474882111,61.5103924513,30.2300646563,26.9529811943,3.27708346205
 01/11  14:00:00,143.633686492,4.10882520038,0.0,27.6086975222,48.2474882111,63.6602354638,24.7743761657,21.4977229025,3.27665326324
 01/11  15:00:00,135.136463548,4.02486073767,0.0,22.7275269534,48.2474882111,60.1281475517,23.8865679471,21.6979183447,2.18864960238
 01/11  16:00:00,128.436403467,3.79161063487,0.0,16.2607169757,48.2474882111,60.1281475517,27.9849900065,25.7960763235,2.18891368295
 01/11  17:00:00,130.325731976,3.58801034974,0.0,15.4637556591,48.2474882111,63.0180376616,32.0937015648,29.9035243687,2.1901771961
 01/11  18:00:00,138.764944697,3.6085227765,0.0,24.9580362735,37.5258241642,62.7947880557,32.6675769232,30.4792968655,2.18828005773
 01/11  19:00:00,119.902420522,3.49869419548,0.0,38.7689471611,26.8041601173,36.0181789539,37.0777917686,35.9740378009,1.10375396767
 01/11  20:00:00,123.712405673,3.49869419548,0.0,45.1477235208,26.8041601173,33.4493877451,38.688663925,37.5851157394,1.10354818553
 01/11  21:00:00,117.841703313,3.49869419548,0.0,55.3595172316,16.0824960704,28.0885557216,40.7712107216,39.6675458564,1.1036648652
 01/11  22:00:00,122.534527695,3.49869419548,0.0,61.336737218,16.0824960704,26.8041601173,39.2206853943,38.1175009947,1.10318439957
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302040557,0.0,1.10302040557
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302578757,0.0,1.10302578757
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301959107,0.0,1.10301959107
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,44.2874281662,0.41093350336,0.0646727264343,2.19522172508,5.36083202345,21.4433280938,1.29149419255,0.188255138126,1.10323905443
 01/12  07:00:00,182.135756898,3.49869419548,11.5197318233,125.500730668,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  08:00:00,157.54421379,3.49869419548,0.0,92.9361271314,16.0824960704,32.6817896323,30.8099177499,29.7062527057,1.10366504419
 01/12  09:00:00,167.715464966,3.49869419548,0.0,45.5575300781,48.2474882111,70.4033123869,25.4629164251,23.2741753459,2.18874107928
 01/12  10:00:00,139.720058171,3.49869419548,0.0,25.9106947125,48.2474882111,62.0547409583,20.1532175876,17.9638219345,2.18939565311
 01/12  11:00:00,134.842206808,3.57110467269,0.0,22.8870262787,48.2474882111,60.1281475517,18.3187021559,15.0445376179,3.27416453796
 01/12  12:00:00,138.669282875,3.84392827703,0.0,24.5146853348,48.2474882111,62.0547409583,13.8682134724,11.6779781563,2.19023531614
 01/12  13:00:00,141.830859271,4.06190097725,0.141782381126,27.8608551566,48.2474882111,61.5103924513,8.59908105487,5.32292710094,3.27615395394
 01/12  14:00:00,139.1633669,4.25881149795,0.97904344659,22.0093481865,48.2474882111,63.6602354638,4.73294141033,1.45689228453,3.2760491258
 01/12  15:00:00,131.352416706,4.13664289959,0.664515509522,18.1671824396,48.2474882111,60.1281475517,3.09767444733,0.908538916192,2.18913553114
 01/12  16:00:00,125.147732164,3.87698968422,0.0196392676847,12.8670273551,48.2474882111,60.1281475517,5.82492304048,3.63613501764,2.18878802284
 01/12  17:00:00,127.946584529,3.6404090246,0.0,13.0322095378,48.2474882111,63.0180376616,14.5768628158,12.3868375248,2.190025291
 01/12  18:00:00,136.296989325,3.6286797091,0.0,22.4699239689,37.5258241642,62.7947880557,19.901801892,17.713292361,2.188509531
 01/12  19:00:00,115.805213697,3.49869419548,0.0,34.671740336,26.8041601173,36.0181789539,26.3797168104,25.2759367929,1.10378001754
 01/12  20:00:00,119.631743376,3.49869419548,0.0,41.0670612245,26.8041601173,33.4493877451,28.3389247959,27.2354090162,1.10351577971
 01/12  21:00:00,113.199815962,3.49869419548,0.0,50.7176298804,16.0824960704,28.0885557216,30.4100271122,29.3064482237,1.10357888849
 01/12  22:00:00,118.181803409,3.49869419548,0.0,56.984012932,16.0824960704,26.8041601173,34.5266599389,33.4234684168,1.10319152207
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302162268,0.0,1.10302162268
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302656456,0.0,1.10302656456
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302106369,0.0,1.10302106369
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314310057,0.0,1.10314310057
 01/13  07:00:00,179.979587408,3.49869419548,11.6345132493,123.229779752,5.36083202345,21.4433280938,1.21211693682,0.109007089112,1.10310984771
 01/13  08:00:00,159.789336889,3.49869419548,0.0,95.18125023,16.0824960704,32.6817896323,45.6056639183,44.501933503,1.10373041528
 01/13  09:00:00,170.651963468,3.49869419548,0.0,48.49402858,48.2474882111,70.4033123869,41.6880610669,39.4992853284,2.18877573849
 01/13  10:00:00,143.097808253,3.49869419548,0.0,29.2884447945,48.2474882111,62.0547409583,34.5902572212,32.4007242414,2.18953297981
 01/13  11:00:00,138.777943649,3.53151178169,0.0,26.8623560109,48.2474882111,60.1281475517,27.3755216477,25.18595188,2.18956976769
 01/13  12:00:00,141.644886749,3.77162667487,0.0,27.5625908105,48.2474882111,62.0547409583,18.0254872277,15.8351960326,2.19029119515
 01/13  13:00:00,143.915900212,3.98813452549,0.0964307199715,30.0650142101,48.2474882111,61.5103924513,10.4891748575,7.21233857385,3.2768362836
 01/13  14:00:00,140.61487624,4.19710232588,0.56869250884,23.9329176365,48.2474882111,63.6602354638,7.0480535716,3.77130877017,3.27674480143
 01/13  15:00:00,132.978805791,4.06823617809,0.0121981877752,20.5142955679,48.2474882111,60.1281475517,8.49370851758,6.30428163259,2.18942688499
 01/13  16:00:00,127.683428254,3.81617923579,0.0,15.483173161,48.2474882111,60.1281475517,18.9269881363,16.7382479239,2.1887402124
 01/13  17:00:00,131.580701044,3.60794505091,0.0,16.6987900263,48.2474882111,63.0180376616,35.8370589922,32.5624291429,3.27462984935
 01/13  18:00:00,142.732663022,3.62996849352,0.0,28.9043088816,37.5258241642,62.7947880557,46.3274140478,45.2233191687,1.10409487907
 01/13  19:00:00,126.743010738,3.49869419548,0.0,45.6095373777,26.8041601173,36.0181789539,59.5278413687,58.423965783,1.10387558568
 01/13  20:00:00,133.674080886,3.49869419548,0.0,55.1093987342,26.8041601173,33.4493877451,69.1831434545,68.0794392186,1.1037042359
 01/13  21:00:00,129.369468822,3.49869419548,0.0,66.8872827407,16.0824960704,28.0885557216,76.6254171364,74.4382206858,2.18719645065
 01/13  22:00:00,135.37096419,3.49869419548,0.0,74.1731737124,16.0824960704,26.8041601173,78.7827250554,78.7627250554,0.02
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306486826,0.0,1.10306486826
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,42.1933328598,1.0273337584,0.0,7.59064692525,2.68041601173,16.0824960704,2.89652102114,1.79344023539,1.10308078574
 01/14  02:00:00,42.5794501258,0.821867006719,0.0,8.18223094292,2.68041601173,16.0824960704,2.20790660571,2.18790660571,0.02
 01/14  03:00:00,51.9695161757,1.46581035185,1.61175171588,15.3166019317,2.68041601173,16.0824960704,5.56981230208,4.46672617661,1.10308612546
 01/14  04:00:00,58.8170335817,1.94256206306,3.87544313345,19.423676209,2.68041601173,16.0824960704,4.28812135321,4.26812135321,0.02
 01/14  05:00:00,73.0254218762,2.72062812927,5.54417696401,31.1852646067,2.68041601173,16.0824960704,8.28219989153,7.17910830134,1.10309159019
 01/14  06:00:00,72.1292689733,2.52741316394,5.36305557247,30.6634480607,2.68041601173,16.0824960704,6.0794850813,6.0594850813,0.02
 01/14  07:00:00,240.847041739,3.49869419548,9.01594659214,186.71580074,5.36083202345,21.4433280938,2.84881324526,1.74565635131,1.10315689395
 01/14  08:00:00,202.255867036,3.49869419548,0.0,154.470323545,5.36083202345,26.5809105114,110.165139152,109.061827125,1.10331202678
 01/14  09:00:00,173.515630228,3.49869419548,0.0,111.904791088,26.8041601173,31.2995447326,107.064406522,105.960937238,1.10346928342
 01/14  10:00:00,144.129293017,3.49869419548,0.0,80.2707615694,26.8041601173,33.5472370403,102.260733514,101.156968175,1.10376533941
 01/14  11:00:00,133.549246773,3.49869419548,0.0,70.6540120292,26.8041601173,32.583940337,94.6693938916,93.5657123451,1.10368154645
 01/14  12:00:00,133.472206298,3.49869419548,0.0,68.3292792467,26.8041601173,34.8316326447,90.204794148,89.100883798,1.10391035001
 01/14  13:00:00,127.960326671,3.55083975465,0.0,64.0496496651,26.8041601173,33.5472370403,82.9634719549,80.7759783859,2.18749356897
 01/14  14:00:00,123.667328032,3.61770490175,0.0,62.2585770871,26.8041601173,30.9784458315,74.9495872874,73.845918238,1.10366904936
 01/14  15:00:00,103.685022064,3.5266445663,0.0,70.7769860778,8.04124803518,21.3317032909,77.4440537093,76.3405450682,1.10350864115
 01/14  16:00:00,97.2388048093,3.49869419548,0.0,65.643114798,8.04124803518,20.0473076865,77.8823242555,76.7788783317,1.10344592374
 01/14  17:00:00,95.9947355004,3.49869419548,0.0,64.077946588,8.04124803518,20.3684065876,74.9864128217,73.8828837438,1.10352907793
 01/14  18:00:00,120.497432236,3.49869419548,0.0,86.4314591245,2.68041601173,18.0090894769,75.5280337467,75.5080337467,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315507403,0.0,1.10315507403
 01/14  20:00:00,37.6143517146,0.616400255039,0.212998624632,3.20960065875,2.68041601173,16.0824960704,0.0607250838661,0.0407250838661,0.02
 01/14  21:00:00,41.1273806714,0.821867006719,0.053193518107,6.67696797041,2.68041601173,16.0824960704,1.62089682901,0.517708561421,1.10318826759
 01/14  22:00:00,45.4012838048,1.0273337584,0.0,10.7985978702,2.68041601173,16.0824960704,2.83795512865,1.73472794528,1.10322718337
 01/14  23:00:00,59.7641110324,2.4761713042,5.29381356035,18.4187739917,2.68041601173,16.0824960704,3.05439831905,3.03439831905,0.02
 01/14  24:00:00,64.3851757075,2.73287991562,5.14505669754,22.9318869182,2.68041601173,16.0824960704,5.05835918218,3.95527809188,1.1030810903
 01/15  01:00:00,66.0449548556,2.51516137759,5.00496189653,24.9494794052,2.68041601173,16.0824960704,4.41556459753,4.39556459753,0.02
 01/15  02:00:00,71.0890493551,2.73287991562,4.83587244293,29.9449448203,2.68041601173,16.0824960704,5.72499804366,5.70499804366,0.02
 01/15  03:00:00,71.5823192409,2.51516137759,4.71736330943,30.7744423777,2.68041601173,16.0824960704,6.61733908088,5.51430010476,1.10303897612
 01/15  04:00:00,76.9044279055,2.73287991562,4.55756746225,36.0386283514,2.68041601173,16.0824960704,6.90326115121,6.88326115121,0.02
 01/15  05:00:00,77.6363177735,2.51516137759,4.43664254872,37.109161671,2.68041601173,16.0824960704,7.63274885024,6.52981216116,1.10293668909
 01/15  06:00:00,81.8247485318,2.73287991562,4.2863135821,41.2302028579,2.68041601173,16.0824960704,7.97410682672,7.95410682672,0.02
 01/15  07:00:00,81.870106318,2.51516137759,4.18371786242,41.5958749018,2.68041601173,16.0824960704,8.26043323667,7.15739636295,1.10303687371
 01/15  08:00:00,84.8029510849,2.73287991562,4.03764640927,46.9244059171,2.68041601173,16.0824960704,8.69658542394,8.67658542394,0.02
 01/15  09:00:00,58.0702793418,2.51516137759,3.99246335773,32.7913024302,2.68041601173,16.0824960704,8.68246744198,7.5794286253,1.10303881668
 01/15  10:00:00,50.1669175305,2.73287991562,4.09246736902,24.5702180697,2.68041601173,16.0824960704,8.5930979935,8.5730979935,0.02
 01/15  11:00:00,46.6639051735,2.51516137759,4.29797959376,21.079412026,2.68041601173,16.0824960704,6.51819020133,6.49819020133,0.02
 01/15  12:00:00,50.2477410488,2.73287991562,4.34588637613,24.3976225808,2.68041601173,16.0824960704,7.53241138393,6.42938664698,1.10302473695
 01/15  13:00:00,47.0943391774,2.51516137759,4.46931968294,21.3385059406,2.68041601173,16.0824960704,4.58527198626,4.56527198626,0.02
 01/15  14:00:00,49.3041977258,2.73287991562,4.49066031008,23.3093053239,2.68041601173,16.0824960704,4.98808407266,3.8849219963,1.10316207636
 01/15  15:00:00,44.0887918965,2.51516137759,4.54051311679,18.261765226,2.68041601173,16.0824960704,3.87863130808,2.77549658214,1.10313472594
 01/15  16:00:00,42.7805447101,2.73287991562,4.51545062684,16.7608619915,2.68041601173,16.0824960704,2.23166603646,2.21166603646,0.02
 01/15  17:00:00,40.9017353399,2.51516137759,4.52312549105,15.0920962951,2.68041601173,16.0824960704,3.02300651015,1.91996703985,1.1030394703
 01/15  18:00:00,58.7948467768,2.73287991562,4.25224985001,23.1690315017,2.68041601173,16.0824960704,2.49659577829,2.47659577829,0.02
 01/15  19:00:00,70.897022447,2.51516137759,3.96919053818,30.8373183551,2.68041601173,16.0824960704,3.22581500152,3.20581500152,0.02
 01/15  20:00:00,80.5206539567,2.73287991562,3.69516224057,40.5172596243,2.68041601173,16.0824960704,5.9779232931,4.87489268261,1.10303061048
 01/15  21:00:00,84.9926168004,2.51516137759,3.56163906401,45.3404641826,2.68041601173,16.0824960704,5.81804971497,5.79804971497,0.02
 01/15  22:00:00,91.8501641329,2.73287991562,3.39291250634,52.1490195347,2.68041601173,16.0824960704,8.86363755022,7.76044724007,1.10319031014
 01/15  23:00:00,91.1210176272,2.51516137759,3.34337033118,51.6871337422,2.68041601173,16.0824960704,7.30004088308,7.28004088308,0.02
 01/15  24:00:00,97.0370284113,2.73287991562,3.21571922795,57.5130770916,2.68041601173,16.0824960704,10.2466866884,9.14364793146,1.10303875693
 01/16  01:00:00,96.2496194237,2.51516137759,3.16370173369,56.9954041362,2.68041601173,16.0824960704,8.49216104435,8.47216104435,0.02
 01/16  02:00:00,103.238793019,2.73287991562,3.02819805959,63.9023628679,2.68041601173,16.0824960704,11.7042325715,10.6012556244,1.10297694711
 01/16  03:00:00,101.539371174,2.51516137759,2.96891858469,62.4799390351,2.68041601173,16.0824960704,9.58263886401,9.56263886401,0.02
 01/16  04:00:00,107.844587178,2.73287991562,2.84954687105,68.6868082146,2.68041601173,16.0824960704,11.5753966511,11.5553966511,0.02
 01/16  05:00:00,104.898391909,2.51516137759,2.80539217192,66.0024861837,2.68041601173,16.0824960704,11.2297064227,10.126673123,1.10303329973
 01/16  06:00:00,110.968599675,2.73287991562,2.69811852366,71.9622490596,2.68041601173,16.0824960704,12.1567009732,12.1367009732,0.02
 01/16  07:00:00,107.948925196,2.51516137759,2.65622640544,69.2021852364,2.68041601173,16.0824960704,11.7329363647,10.6298652133,1.10307115136
 01/16  08:00:00,110.989375322,2.73287991562,2.5515071049,74.5969694585,2.68041601173,16.0824960704,12.738512447,12.718512447,0.02
 01/16  09:00:00,78.2380095116,2.51516137759,2.60132988247,54.3501660753,2.68041601173,16.0824960704,11.4434019389,10.3404233028,1.10297863609
 01/16  10:00:00,66.5342621987,2.73287991562,2.74340564263,42.2866244642,2.68041601173,16.0824960704,11.2252527477,11.2052527477,0.02
 01/16  11:00:00,57.4485806186,2.51516137759,3.05448245454,33.1075846103,2.68041601173,16.0824960704,9.43865372406,8.33561870341,1.10303502065
 01/16  12:00:00,60.9951539881,2.73287991562,3.19421430553,36.2967075908,2.68041601173,16.0824960704,7.80514362206,7.78514362206,0.02
 01/16  13:00:00,55.7315006751,2.51516137759,3.40887063768,31.0361164836,2.68041601173,16.0824960704,6.47578865636,5.37265550624,1.10313315012
 01/16  14:00:00,57.5390464817,2.73287991562,3.45462229719,32.5801920927,2.68041601173,16.0824960704,4.47124014724,4.45124014724,0.02
 01/16  15:00:00,49.6110663947,2.51516137759,3.58743323529,24.7371196057,2.68041601173,16.0824960704,3.67322785464,2.57014163599,1.10308621865
