Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  16:00:00,47.1953487224,2.73287991562,3.59250280909,22.0986138215,2.68041601173,16.0824960704,1.5312587496,1.5112587496,0.02
 01/16  17:00:00,43.7295814965,2.51516137759,3.68283803367,18.760229909,2.68041601173,16.0824960704,2.18417643482,1.0811637484,1.10301268642
 01/16  18:00:00,59.136435148,2.73287991562,3.44494220635,26.7852608498,2.68041601173,16.0824960704,1.34248821523,1.32248821523,0.02
 01/16  19:00:00,73.0656072589,2.51516137759,3.21278777023,33.7623059349,2.68041601173,16.0824960704,3.37257526586,2.26953765721,1.10303760865
 01/16  20:00:00,82.2866823652,2.73287991562,2.96164123085,43.0168090425,2.68041601173,16.0824960704,3.69259552717,3.67259552717,0.02
 01/16  21:00:00,82.3569128046,2.51516137759,2.90623478689,43.3601644639,2.68041601173,16.0824960704,4.25304014385,4.23304014385,0.02
 01/16  22:00:00,86.8139388717,2.73287991562,2.80427085265,47.7014359272,2.68041601173,16.0824960704,6.22090596734,5.11785354182,1.10305242552
 01/16  23:00:00,83.8953177868,2.51516137759,2.82177731061,44.9830269224,2.68041601173,16.0824960704,4.9852829058,4.9652829058,0.02
 01/16  24:00:00,89.8878637083,2.73287991562,2.7249860613,50.8546455552,2.68041601173,16.0824960704,7.28153111886,6.17855216921,1.10297894966
 01/17  01:00:00,90.9306128167,2.51516137759,2.7501017298,46.7291655096,2.68041601173,21.4433280938,5.75503665675,5.73503665675,0.02
 01/17  02:00:00,96.7126121025,2.73287991562,2.67738757852,52.3661604087,2.68041601173,21.4433280938,7.8824746714,6.77960461203,1.10287005937
 01/17  03:00:00,93.3940808233,2.51516137759,2.68775022974,49.2549850164,2.68041601173,21.4433280938,6.15803047444,6.13803047444,0.02
 01/17  04:00:00,97.8622858542,2.73287991562,2.61519913073,53.5780226082,2.68041601173,21.4433280938,8.15205325325,7.04896520281,1.10308805044
 01/17  05:00:00,94.0338593942,2.51516137759,2.63634996355,49.9461638535,2.68041601173,21.4433280938,6.22300977946,6.20300977946,0.02
 01/17  06:00:00,101.466428803,2.73287991562,2.60377083479,54.5131778411,5.36083202345,21.4433280938,8.15078375471,7.04753880098,1.10324495372
 01/17  07:00:00,301.476476329,3.49869419548,5.86653994666,250.494641976,5.36083202345,21.4433280938,1.07951345317,1.05951345317,0.02
 01/17  08:00:00,270.548840222,3.49869419548,0.0,205.940753563,16.0824960704,32.6817896323,80.3761895875,78.1890991209,2.18709046665
 01/17  09:00:00,247.893156834,3.49869419548,0.0,125.735221947,48.2474882111,70.4033123869,72.8184751834,70.6297145352,2.18876064823
 01/17  10:00:00,205.530615414,3.49869419548,0.0,91.7212519551,48.2474882111,62.0547409583,68.1010656804,65.9118720735,2.18919360687
 01/17  11:00:00,190.632714804,3.49869419548,0.0,78.7499447514,48.2474882111,60.1281475517,63.2821015682,61.0925207653,2.18958080296
 01/17  12:00:00,185.918870007,3.51749489632,0.0,72.0907058474,48.2474882111,62.0547409583,53.2690859412,51.0787496263,2.19033631493
 01/17  13:00:00,184.8223842,3.580770634,0.0,71.4752928092,48.2474882111,61.5103924513,46.9343082706,43.6573653422,3.27694292843
 01/17  14:00:00,173.156152695,3.67080704445,0.0,57.5691818812,48.2474882111,63.6602354638,40.3477744426,37.0708851313,3.27688931125
 01/17  15:00:00,160.219741409,3.6560593971,0.0,48.1796061547,48.2474882111,60.1281475517,35.7531060014,33.5635739965,2.18953200494
 01/17  16:00:00,148.968150058,3.57207822211,0.0,37.011995979,48.2474882111,60.1281475517,33.2249818331,31.0361248808,2.18885695234
 01/17  17:00:00,145.689279327,3.50200196438,0.0,30.9133113957,48.2474882111,63.0180376616,32.796474924,29.5216284607,3.27484646328
 01/17  18:00:00,156.0917597,3.49869419548,0.0,44.8620131904,37.5258241642,62.7947880557,36.8190024703,35.7148083301,1.10419414029
 01/17  19:00:00,149.015117326,3.49869419548,0.0,67.8816439652,26.8041601173,36.0181789539,49.3035031592,47.1157679085,2.18773525066
 01/17  20:00:00,155.798599891,3.49869419548,0.0,77.2339177389,26.8041601173,33.4493877451,56.3109449915,55.2074302966,1.10351469492
 01/17  21:00:00,154.344554609,3.49869419548,0.0,91.8623685272,16.0824960704,28.0885557216,62.7536338011,61.6499765139,1.10365728718
 01/17  22:00:00,157.978459972,3.49869419548,0.0,96.7806694951,16.0824960704,26.8041601173,64.6643791104,64.6443791104,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029749294,0.0,1.1029749294
 01/17  24:00:00,41.7305285185,0.41093350336,0.0370660343456,2.3463447811,2.68041601173,21.4433280938,0.19932403313,0.17932403313,0.02
 01/18  01:00:00,45.9714727658,0.821867006719,0.0293709782969,6.18405058112,2.68041601173,21.4433280938,1.54154680535,0.438458299753,1.1030885056
 01/18  02:00:00,50.0101509747,1.0273337584,0.0,10.0466330166,2.68041601173,21.4433280938,2.00690557865,1.98690557865,0.02
 01/18  03:00:00,48.6972341663,0.821867006719,0.0,8.93918295989,2.68041601173,21.4433280938,3.13214508083,2.02906109857,1.10308398225
 01/18  04:00:00,61.8639924907,2.0020855932,2.67723081996,18.2484918779,2.68041601173,21.4433280938,3.79503129358,3.77503129358,0.02
 01/18  05:00:00,58.0674665783,1.60166847456,2.05149736945,15.4781165346,2.68041601173,21.4433280938,4.24737642969,3.14434745618,1.10302897351
 01/18  06:00:00,67.6612153229,2.0020855932,2.52635669707,21.5161728213,5.36083202345,21.4433280938,4.43691171721,4.41691171721,0.02
 01/18  07:00:00,242.072384588,3.49869419548,8.84473864835,188.112351532,5.36083202345,21.4433280938,1.44365428125,0.34046849403,1.10318578722
 01/18  08:00:00,206.46577438,3.49869419548,0.0,141.857687722,16.0824960704,32.6817896323,68.0363974894,66.9326540716,1.10374341787
 01/18  09:00:00,202.26201357,3.49869419548,0.0,80.1040786827,48.2474882111,70.4033123869,62.0632203416,59.8741527514,2.18906759017
 01/18  10:00:00,165.466333664,3.49869419548,0.0,51.6569702051,48.2474882111,62.0547409583,49.1607334982,46.971393406,2.18934009215
 01/18  11:00:00,155.786993693,3.5000542974,0.0,43.9028635387,48.2474882111,60.1281475517,35.6840862804,33.4946888832,2.18939739719
 01/18  12:00:00,154.55226463,3.59347950959,0.0,40.6481158573,48.2474882111,62.0547409583,20.2220681179,16.9470410389,3.27502707895
 01/18  13:00:00,155.643211014,3.73465831419,0.285926154986,41.856305788,48.2474882111,61.5103924513,7.65878964207,4.38175524685,3.27703439521
 01/18  14:00:00,148.100630177,3.9134334936,1.58068876846,30.6903441463,48.2474882111,63.6602354638,3.66211546559,0.385445688974,3.27666977662
 01/18  15:00:00,139.515095711,3.88683536465,2.75654435279,24.4876401365,48.2474882111,60.1281475517,2.18867778532,0.0,2.18867778532
 01/18  16:00:00,131.911252039,3.73591802448,3.38865586399,16.4026022933,48.2474882111,60.1281475517,2.18896888107,0.0,2.18896888107
 01/18  17:00:00,131.590655139,3.54778975221,3.15139695015,13.6175024697,48.2474882111,63.0180376616,2.19008178312,0.0,2.19008178312
 01/18  18:00:00,135.466131773,3.56632589499,1.96870041314,22.2000531509,37.5258241642,62.7947880557,2.18838763852,0.0,2.18838763852
 01/18  19:00:00,120.279486173,3.49869419548,0.0230922690672,39.1229205428,26.8041601173,36.0181789539,5.75513812459,4.65133007423,1.10380805036
 01/18  20:00:00,124.417253535,3.49869419548,0.0,45.8525713829,26.8041601173,33.4493877451,10.9616677866,9.85817149501,1.10349629156
 01/18  21:00:00,120.760782482,3.49869419548,0.0,58.2785964004,16.0824960704,28.0885557216,12.5918132711,11.4882135292,1.10359974193
 01/18  22:00:00,123.936442982,3.49869419548,0.0,62.7386525043,16.0824960704,26.8041601173,13.4454107608,12.3422295385,1.10318122229
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302382258,0.0,1.10302382258
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302891562,0.0,1.10302891562
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302466054,0.0,1.10302466054
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318045146,0.0,1.10318045146
 01/19  07:00:00,171.002279557,3.49869419548,12.0413732236,113.845611927,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  08:00:00,153.579847747,3.49869419548,0.0,88.9717610884,16.0824960704,32.6817896323,19.2398641021,18.1362765447,1.10358755744
 01/19  09:00:00,163.416140134,3.49869419548,0.0,41.2582052468,48.2474882111,70.4033123869,17.4136850114,15.2251467248,2.18853828666
 01/19  10:00:00,137.180791885,3.49869419548,0.0327762815421,23.3386521449,48.2474882111,62.0547409583,8.6356934611,5.36151714961,3.27417631149
 01/19  11:00:00,134.448811302,3.60328321868,4.43595250638,18.0254997203,48.2474882111,60.1281475517,2.18959461776,0.0,2.18959461776
 01/19  12:00:00,140.01810513,3.99493289038,9.52276950459,16.1897334717,48.2474882111,62.0547409583,2.19018694873,0.0,2.19018694873
 01/19  13:00:00,144.02811562,4.27092806805,11.4365458492,18.5543209461,48.2474882111,61.5103924513,3.27673735301,0.0,3.27673735301
 01/19  14:00:00,141.383353513,4.4689428662,12.6016049548,12.3966419231,48.2474882111,63.6602354638,3.27669999395,0.0,3.27669999395
 01/19  15:00:00,134.279662632,4.42408526733,13.5204481571,7.95105335034,48.2474882111,60.1281475517,2.18941512727,0.0,2.18941512727
 01/19  16:00:00,130.67183362,4.21434480901,13.7151464516,4.35826650241,48.2474882111,60.1281475517,2.1887455344,0.0,2.1887455344
 01/19  17:00:00,131.971503348,3.89941226893,12.371147386,4.42697772607,48.2474882111,63.0180376616,3.27449840604,0.0,3.27449840604
 01/19  18:00:00,128.474485699,3.65662614759,7.71774235081,9.3690648868,37.5258241642,62.7947880557,1.10414821635,0.0,1.10414821635
 01/19  19:00:00,104.336454943,3.49869419548,1.46622351976,21.7367580629,26.8041601173,36.0181789539,3.17478254704,0.987135901337,2.1876466457
 01/19  20:00:00,105.619992065,3.49869419548,0.439493733217,26.6158161801,26.8041601173,33.4493877451,2.41670669989,1.31322640133,1.10348029856
 01/19  21:00:00,99.0467308232,3.49869419548,1.19072837939,35.3738163622,16.0824960704,28.0885557216,1.10362252661,0.0,1.10362252661
 01/19  22:00:00,103.233318577,3.49869419548,0.364179102482,41.6713489971,16.0824960704,26.8041601173,1.46910143283,1.44910143283,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307037067,0.0,1.10307037067
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302950339,0.0,1.10302950339
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302640809,0.0,1.10302640809
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302952508,0.0,1.10302952508
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  07:00:00,158.070719344,3.49869419548,12.591544242,100.363880695,5.36083202345,21.4433280938,1.10313348841,0.0,1.10313348841
 01/20  08:00:00,139.621060641,3.49869419548,0.0,77.4803073158,16.0824960704,32.6817896323,22.1487136415,21.0450015673,1.10371207421
 01/20  09:00:00,156.523603229,3.50268961812,0.0,34.3616729186,48.2474882111,70.4033123869,13.0025284142,10.8134668812,2.18906153299
 01/20  10:00:00,133.626053388,3.49869419548,1.75875763147,18.0579322974,48.2474882111,62.0547409583,2.94421373293,0.754596544566,2.18961718837
 01/20  11:00:00,131.594254779,3.6494066743,5.85769298527,13.7030792625,48.2474882111,60.1281475517,2.18966699458,0.0,2.18966699458
 01/20  12:00:00,137.364110035,4.07111067765,10.66200359,12.3203265036,48.2474882111,62.0547409583,3.27534017401,0.0,3.27534017401
 01/20  13:00:00,141.834441763,4.39626039576,14.8416286305,12.8302319805,48.2474882111,61.5103924513,3.27699309522,0.0,3.27699309522
 01/20  14:00:00,142.881570823,4.61107152342,18.0163672053,8.3379683255,48.2474882111,63.6602354638,3.27664402319,0.0,3.27664402319
 01/20  15:00:00,136.624073075,4.52050298309,19.803215786,3.91627844869,48.2474882111,60.1281475517,2.18904209682,0.0,2.18904209682
 01/20  16:00:00,134.820253488,4.35702450037,20.2697856102,1.80936752015,48.2474882111,60.1281475517,2.18896705531,0.0,2.18896705531
 01/20  17:00:00,136.798606558,4.08725660254,19.5258405108,1.9115434778,48.2474882111,63.0180376616,2.19008452156,0.0,2.19008452156
 01/20  18:00:00,129.420981116,3.73117441615,13.1375644557,4.82118992996,37.5258241642,62.7947880557,2.18834033,0.0,2.18834033
 01/20  19:00:00,103.064455738,3.49869419548,6.21018004249,15.7208023346,26.8041601173,36.0181789539,1.10381204069,0.0,1.10381204069
 01/20  20:00:00,103.502996956,3.49869419548,3.49074980376,21.4475650004,26.8041601173,33.4493877451,1.1035004764,0.0,1.1035004764
 01/20  21:00:00,94.2697623859,3.49869419548,2.78827540551,28.9993008988,16.0824960704,28.0885557216,1.10360555618,0.0,1.10360555618
 01/20  22:00:00,97.0185861411,3.49869419548,1.52962528796,34.291170376,16.0824960704,26.8041601173,1.17544528465,0.0722606711644,1.10318461348
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302574535,0.0,1.10302574535
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302978791,0.0,1.10302978791
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302681572,0.0,1.10302681572
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318537426,0.0,1.10318537426
 01/21  07:00:00,154.00900231,3.49869419548,12.8224474287,96.0712604748,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/21  08:00:00,123.985522502,3.49869419548,0.0,78.6673123445,5.36083202345,26.5809105114,17.7366626591,16.6333263437,1.10333631541
 01/21  09:00:00,107.951138401,3.49869419548,0.0,46.3402992616,26.8041601173,31.2995447326,15.106951362,14.0034088661,1.10354249593
 01/21  10:00:00,94.2790350455,3.49869419548,0.0,30.4205035983,26.8041601173,33.5472370403,13.3667775658,12.2629427258,1.10383484007
 01/21  11:00:00,91.7590756523,3.49869419548,0.0838418445227,28.7799990639,26.8041601173,32.583940337,7.66715794708,5.47971766358,2.18744028351
 01/21  12:00:00,96.0821754559,3.49869419548,2.04019653017,28.8990518741,26.8041601173,34.8316326447,1.22050315227,0.116516463545,1.10398668872
 01/21  13:00:00,96.3263292202,3.73210167697,6.09675037184,26.1376399197,26.8041601173,33.5472370403,1.10385066866,0.0,1.10385066866
 01/21  14:00:00,95.2824549619,4.06331479035,9.77397190159,23.6541222271,26.8041601173,30.9784458315,1.10371375939,0.0,1.10371375939
 01/21  15:00:00,71.1124203097,3.83747364705,9.85757523362,28.0359800089,8.04124803518,21.3317032909,1.10364611429,0.0,1.10364611429
 01/21  16:00:00,68.7070433046,3.51163271013,8.96498683121,28.1334279475,8.04124803518,20.0473076865,1.10344501766,0.0,1.10344501766
 01/21  17:00:00,66.434083741,3.49869419548,8.83791960361,25.6793752251,8.04124803518,20.3684065876,1.10347199308,0.0,1.10347199308
 01/21  18:00:00,75.4807817344,3.49869419548,6.96674682885,36.9153951273,2.68041601173,18.0090894769,1.10317600435,0.0,1.10317600435
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311149393,0.0,1.10311149393
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313234368,0.0,1.10313234368
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302365623,0.0,1.10302365623
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297843932,0.0,1.10297843932
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297873003,0.0,1.10297873003
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312026465,0.0,1.10312026465
 01/22  07:00:00,38.3651002264,0.616400255039,0.182126902345,3.99122089278,2.68041601173,16.0824960704,0.1060865922,0.0860865922004,0.02
 01/22  08:00:00,38.1643940016,1.0273337584,0.127084180539,8.36929055314,2.68041601173,16.0824960704,1.38849327367,0.285512821207,1.10298045247
 01/22  09:00:00,23.9730944586,0.821867006719,0.0632204611109,4.31665481457,2.68041601173,16.0824960704,0.290856287557,0.270856287557,0.02
 01/22  10:00:00,24.5020899372,1.0273337584,0.0837696795936,4.61963432297,2.68041601173,16.0824960704,1.41802060678,0.314982821886,1.1030377849
 01/22  11:00:00,23.186480018,0.821867006719,0.153966580962,3.43929425414,2.68041601173,16.0824960704,0.121882661794,0.101882661794,0.02
 01/22  12:00:00,24.4615690384,1.0273337584,0.260653678044,4.40222942572,2.68041601173,16.0824960704,1.19384021234,0.0907005152563,1.10313969708
 01/22  13:00:00,23.3304207583,0.821867006719,0.355328988135,3.38187258721,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,24.4246774502,1.0273337584,0.607665435681,4.01832607993,2.68041601173,16.0824960704,1.10320271886,0.0,1.10320271886
 01/22  15:00:00,22.7837739431,0.821867006719,0.637630313023,2.55292444712,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  16:00:00,23.558162521,1.0273337584,0.854783206004,2.90469338035,2.68041601173,16.0824960704,1.10302738856,0.0,1.10302738856
 01/22  17:00:00,22.8867230124,0.821867006719,0.752853679155,2.54065015036,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,32.5783439199,1.0273337584,0.726766524282,4.65089146098,2.68041601173,16.0824960704,1.10303034938,0.0,1.10303034938
 01/22  19:00:00,40.2179366176,0.821867006719,0.371068715934,5.44964871876,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,44.0989370235,1.0273337584,0.115539285648,9.38071180328,2.68041601173,16.0824960704,1.32512049509,0.222141338679,1.10297915641
 01/22  21:00:00,43.3495979874,0.821867006719,0.0,8.95237880451,2.68041601173,16.0824960704,0.693381738892,0.673381738892,0.02
 01/22  22:00:00,52.4381386058,1.61218485928,1.74223820113,15.5083633692,2.68041601173,16.0824960704,3.4958251867,2.39263257616,1.10319261054
 01/22  23:00:00,58.0934263863,2.25938336474,4.36014837742,17.898542468,2.68041601173,16.0824960704,2.48421401782,2.46421401782,0.02
 01/22  24:00:00,69.8853268751,2.91557849623,5.44248103673,27.951915166,2.68041601173,16.0824960704,4.88774243326,4.86774243326,0.02
 01/23  01:00:00,70.9864322497,2.33246279698,4.2073172223,25.5104680308,2.68041601173,21.4433280938,5.81994427244,4.71686658568,1.10307768676
 01/23  02:00:00,81.3963651907,2.91557849623,5.10687640682,34.437726088,2.68041601173,21.4433280938,7.02844549779,7.00844549779,0.02
 01/23  03:00:00,75.9060522824,2.33246279698,3.97506133329,30.6623439525,2.68041601173,21.4433280938,6.91934040572,5.81624941806,1.10309098767
 01/23  04:00:00,87.1768954909,2.91557849623,4.84003041772,40.4851023773,2.68041601173,21.4433280938,8.14759138101,8.12759138101,0.02
 01/23  05:00:00,78.4539034918,2.33246279698,3.78960995468,33.3956465405,2.68041601173,21.4433280938,7.25970079472,6.15661245251,1.10308834221
 01/23  06:00:00,91.5028868417,2.91557849623,4.68843110943,42.2822770246,5.36083202345,21.4433280938,7.92170676953,7.90170676953,0.02
 01/23  07:00:00,269.247632583,3.49869419548,7.76864345486,216.363694721,5.36083202345,21.4433280938,2.34230687886,1.23908725334,1.10321962553
 01/23  08:00:00,229.279465691,3.49869419548,0.0,167.138712366,16.0824960704,32.6817896323,80.0459740138,78.9422677926,1.10370622118
 01/23  09:00:00,221.084387762,3.49869419548,0.0,98.9264528747,48.2474882111,70.4033123869,73.8777832395,71.6886318501,2.18915138936
 01/23  10:00:00,181.442439316,3.49869419548,0.0,67.6330758574,48.2474882111,62.0547409583,66.5795127443,64.3901924824,2.18932026191
 01/23  11:00:00,169.511469601,3.49869419548,0.0,57.6286995483,48.2474882111,60.1281475517,57.0873805603,54.8980120673,2.189368493
 01/23  12:00:00,167.523536016,3.52418682848,0.0,53.6886799237,48.2474882111,62.0547409583,46.0474002872,42.7722295047,3.27517078247
 01/23  13:00:00,167.957920288,3.60319573244,0.0,54.5884037995,48.2474882111,61.5103924513,35.551349519,32.2741989164,3.27715060255
 01/23  14:00:00,157.644014146,3.73310290243,0.0,41.9947474749,48.2474882111,63.6602354638,23.3721159634,20.0960679528,3.27604801062
 01/23  15:00:00,146.449440117,3.72781375435,0.0,34.3375505056,48.2474882111,60.1281475517,13.986420163,11.7972537854,2.18916637759
 01/23  16:00:00,137.281983744,3.62409605304,0.0,25.2738118346,48.2474882111,60.1281475517,13.0066027973,10.8177485092,2.18885428811
 01/23  17:00:00,136.166765627,3.50892039983,0.0,21.38387926,48.2474882111,63.0180376616,14.8552827453,12.6654963789,2.18978636639
 01/23  18:00:00,142.789703301,3.50070249943,0.0,31.5579484878,37.5258241642,62.7947880557,21.2728659253,19.0839954379,2.18887048746
 01/23  19:00:00,133.542978485,3.49869419548,0.0,52.4095051239,26.8041601173,36.0181789539,26.1383648101,25.0345127301,1.10385208001
 01/23  20:00:00,137.323447708,3.49869419548,0.0,58.7587655559,26.8041601173,33.4493877451,30.1406992419,29.0371158755,1.1035833664
 01/23  21:00:00,135.102221961,3.49869419548,0.0,72.6200358796,16.0824960704,28.0885557216,30.8951561122,29.7914985882,1.103657524
 01/23  22:00:00,137.708084873,3.49869419548,0.0,76.5102943955,16.0824960704,26.8041601173,29.6459218192,28.5425617532,1.10336006595
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303016662,0.0,1.10303016662
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030249182,0.0,1.1030249182
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,46.0391723973,1.0273337584,0.207563324996,5.86809111423,2.68041601173,21.4433280938,1.30297989168,0.199887741626,1.10309215005
 01/24  05:00:00,45.4539269549,0.821867006719,0.149892853038,5.54598289548,2.68041601173,21.4433280938,0.113310864242,0.0933108642422,0.02
 01/24  06:00:00,50.7814510734,1.0273337584,0.108004896699,8.02951220692,5.36083202345,21.4433280938,1.37264096525,0.269450052157,1.10319091309
 01/24  07:00:00,202.84426258,3.49869419548,10.6270961255,147.101872048,5.36083202345,21.4433280938,1.10312965491,0.0,1.10312965491
 01/24  08:00:00,173.269814158,3.49869419548,0.0,111.129060833,16.0824960704,32.6817896323,45.13861711,44.0349060437,1.10371106629
 01/24  09:00:00,178.844183321,3.49869419548,0.0,56.6862484332,48.2474882111,70.4033123869,36.580454296,34.3913426921,2.18911160398
 01/24  10:00:00,146.327089271,3.49869419548,0.0,32.5177258119,48.2474882111,62.0547409583,16.0516329652,13.8620204939,2.18961247124
 01/24  11:00:00,139.478447632,3.5489157976,2.75288357539,24.792572402,48.2474882111,60.1281475517,2.38946510135,0.199941286841,2.1895238145
 01/24  12:00:00,143.665321016,3.867411681,7.65623128418,21.8310087874,48.2474882111,62.0547409583,3.27544322604,0.0,3.27544322604
 01/24  13:00:00,148.047047796,4.17542248495,12.1485827346,21.9567218198,48.2474882111,61.5103924513,3.27659505932,0.0,3.27659505932
 01/24  14:00:00,146.107104545,4.4065145876,16.5056673215,13.2787588666,48.2474882111,63.6602354638,3.27627420503,0.0,3.27627420503
 01/24  15:00:00,139.806231928,4.424634143,19.7883660457,7.20915588267,48.2474882111,60.1281475517,2.18901272145,0.0,2.18901272145
 01/24  16:00:00,136.885080629,4.27650501728,20.7304697553,3.49402999988,48.2474882111,60.1281475517,2.18874402649,0.0,2.18874402649
 01/24  17:00:00,136.424937544,3.91689793593,17.8225661084,3.41150753306,48.2474882111,63.0180376616,2.18987739182,0.0,2.18987739182
 01/24  18:00:00,129.741357572,3.64931428721,10.8223964878,7.53859448313,37.5258241642,62.7947880557,2.18814770432,0.0,2.18814770432
 01/24  19:00:00,105.737109228,3.49869419548,4.87877651959,19.7248593472,26.8041601173,36.0181789539,1.10388628112,0.0,1.10388628112
 01/24  20:00:00,106.599152843,3.49869419548,2.53522109131,25.4992495994,26.8041601173,33.4493877451,1.10353112441,0.0,1.10353112441
 01/24  21:00:00,100.152251408,3.49869419548,0.573637297358,37.0964280288,16.0824960704,28.0885557216,2.26528599821,1.16162998713,1.10365601108
 01/24  22:00:00,107.406573162,3.49869419548,0.0,46.2087826846,16.0824960704,26.8041601173,16.5757309595,15.4725470671,1.10318389241
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303050852,0.0,1.10303050852
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302896393,0.0,1.10302896393
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302342725,0.0,1.10302342725
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318772254,0.0,1.10318772254
 01/25  07:00:00,166.066117381,3.49869419548,11.9890964821,108.961726492,5.36083202345,21.4433280938,0.0625694332972,0.0425694332972,0.02
 01/25  08:00:00,145.171209064,3.49869419548,0.0,83.0304557384,16.0824960704,32.6817896323,23.2750674601,22.1713742569,1.10369320315
 01/25  09:00:00,165.740119528,3.49869419548,0.0,43.5821846406,48.2474882111,70.4033123869,14.3761621106,12.1875022973,2.18865981323
 01/25  10:00:00,137.417155566,3.49869419548,2.0703176433,21.5374744641,48.2474882111,62.0547409583,2.97185526557,0.782499460095,2.18935580548
 01/25  11:00:00,133.825206799,3.61160134356,7.47998829912,14.3495412995,48.2474882111,60.1281475517,3.27437227184,0.0,3.27437227184
 01/25  12:00:00,137.53207362,3.95365407572,12.8670708014,10.4006794792,48.2474882111,62.0547409583,2.19054116115,0.0,2.19054116115
 01/25  13:00:00,140.805576956,3.96535360904,16.1293165196,10.9445860704,48.2474882111,61.5103924513,3.27670824451,0.0,3.27670824451
 01/25  14:00:00,140.775116626,4.31175665396,18.2015405338,6.34565566923,48.2474882111,63.6602354638,3.27671188781,0.0,3.27671188781
 01/25  15:00:00,133.367088826,4.19795905769,17.615445752,3.16960815918,48.2474882111,60.1281475517,2.18943582334,0.0,2.18943582334
 01/25  16:00:00,129.761414295,3.68875373134,15.2625715427,2.42601316379,48.2474882111,60.1281475517,2.18877912493,0.0,2.18877912493
 01/25  17:00:00,131.953212948,3.55955607184,13.1846427294,3.93504818041,48.2474882111,63.0180376616,3.27459066655,0.0,3.27459066655
 01/25  18:00:00,129.878101728,3.63061512211,10.0226423355,10.96112529,37.5258241642,62.7947880557,1.10415119359,0.0,1.10415119359
 01/25  19:00:00,106.919193168,3.49869419548,5.89707884097,19.888640966,26.8041601173,36.0181789539,2.18772133097,0.0,2.18772133097
 01/25  20:00:00,107.131280696,3.49869419548,3.28849636593,25.278102178,26.8041601173,33.4493877451,1.10351433971,0.0,1.10351433971
 01/25  21:00:00,98.7931940726,3.49869419548,2.44718331221,33.8638246788,16.0824960704,28.0885557216,1.10366228096,0.0,1.10366228096
 01/25  22:00:00,102.688430059,3.49869419548,4.96290528696,36.5277342946,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306804971,0.0,1.10306804971
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302951066,0.0,1.10302951066
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302432637,0.0,1.10302432637
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303040037,0.0,1.10303040037
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,141.254098711,3.49869419548,13.6820471602,82.4567571443,5.36083202345,21.4433280938,1.10317966206,0.0,1.10317966206
 01/26  08:00:00,129.092928304,3.49869419548,0.0,66.9521749787,16.0824960704,32.6817896323,18.0801462838,16.9763774483,1.10376883546
 01/26  09:00:00,151.360601856,3.51189683626,0.0230333363447,29.1664309912,48.2474882111,70.4033123869,11.1238348539,8.93474908461,2.18908576932
 01/26  10:00:00,130.080207357,3.49869419548,0.382791752878,15.8880521447,48.2474882111,62.0547409583,3.93068479609,1.741224338,2.18946045809
 01/26  11:00:00,127.724596646,3.62628162121,2.66394646913,13.0502926985,48.2474882111,60.1281475517,2.18953126393,0.0,2.18953126393
 01/26  12:00:00,133.298860983,4.00994221356,6.04832845377,12.9299210519,48.2474882111,62.0547409583,3.27528948811,0.0,3.27528948811
 01/26  13:00:00,137.246568937,4.31584724604,7.99166649354,15.1727344409,48.2474882111,61.5103924513,3.27736538361,0.0,3.27736538361
 01/26  14:00:00,137.687099796,4.54260122354,9.77040717346,11.4579276296,48.2474882111,63.6602354638,3.27705080443,0.0,3.27705080443
 01/26  15:00:00,130.149451849,4.4127222422,9.9923741252,7.36027962468,48.2474882111,60.1281475517,2.18903351096,0.0,2.18903351096
 01/26  16:00:00,125.819930211,4.16437157898,8.76518441499,4.50629836001,48.2474882111,60.1281475517,2.18872529175,0.0,2.18872529175
 01/26  17:00:00,126.797620137,3.86193518215,6.75703838684,4.9046806013,48.2474882111,63.0180376616,2.19001049447,0.0,2.19001049447
 01/26  18:00:00,122.562206714,3.68548523334,3.51657175502,10.0964307453,37.5258241642,62.7947880557,2.18853595333,0.0,2.18853595333
 01/26  19:00:00,103.071321601,3.49869419548,0.252371991427,21.6854762486,26.8041601173,36.0181789539,2.66565957387,1.56185762581,1.10380194806
 01/26  20:00:00,105.726090069,3.49869419548,0.0,27.1614079175,26.8041601173,33.4493877451,8.39217889379,7.28863777805,1.10354111574
 01/26  21:00:00,98.8250178214,3.49869419548,0.0,36.3428317399,16.0824960704,28.0885557216,15.69532718,14.5917127894,1.10361439064
 01/26  22:00:00,103.899522781,3.49869419548,0.0,42.7017323037,16.0824960704,26.8041601173,22.2247242554,21.12150764,1.10321661536
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030311746,0.0,1.1030311746
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302847268,0.0,1.10302847268
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103022478,0.0,1.103022478
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317640686,0.0,1.10317640686
 01/27  07:00:00,161.692080856,3.49869419548,12.4084989181,104.168287531,5.36083202345,21.4433280938,1.14332280665,0.0402975636368,1.10302524302
 01/27  08:00:00,142.657401573,3.49869419548,0.0,80.5166482476,16.0824960704,32.6817896323,36.6027864997,35.4991142733,1.1036722264
 01/27  09:00:00,172.97180263,3.49869419548,0.0,50.8138677424,48.2474882111,70.4033123869,33.3698812807,31.1808525817,2.18902869897
 01/27  10:00:00,155.75535702,3.49869419548,0.0,41.9459935612,48.2474882111,62.0547409583,31.6188759218,29.4293748596,2.18950106225
 01/27  11:00:00,152.898069812,3.49869419548,0.0,41.0152997601,48.2474882111,60.1281475517,30.9597923546,28.7705101615,2.18928219316
 01/27  12:00:00,152.304081307,3.49869419548,0.0,38.4947178481,48.2474882111,62.0547409583,28.7079833724,25.4326257313,3.27535764112
 01/27  13:00:00,155.300593242,3.49869419548,0.0,42.0355782899,48.2474882111,61.5103924513,23.4180933831,20.14156208,3.27653130315
 01/27  14:00:00,146.935779816,3.49869419548,0.0,31.5209218519,48.2474882111,63.6602354638,20.9171476717,17.6409209876,3.27622668405
 01/27  15:00:00,143.325287483,3.49869419548,0.0,31.4425174303,48.2474882111,60.1281475517,19.3465910823,17.15761834,2.18897274231
 01/27  16:00:00,142.029794242,3.49869419548,0.0,30.1470241894,48.2474882111,60.1281475517,16.1702332663,13.9815101638,2.18872310247
 01/27  17:00:00,143.973004057,3.49935335704,0.0,29.1996847335,48.2474882111,63.0180376616,13.7083993325,11.5185322389,2.18986709356
 01/27  18:00:00,144.611643791,3.57470329018,0.0,35.7732215199,37.5258241642,62.7947880557,15.0750676681,12.8869340895,2.18813357865
 01/27  19:00:00,127.577791253,3.49869419548,0.0,46.4443178928,26.8041601173,36.0181789539,19.7964950631,18.6926099044,1.1038851587
 01/27  20:00:00,127.00299302,3.49869419548,0.0,48.4383108676,26.8041601173,33.4493877451,17.9727996635,16.8692687364,1.10353092712
 01/27  21:00:00,118.263296198,3.49869419548,0.0,55.7811101167,16.0824960704,28.0885557216,17.4140539504,16.3103967278,1.10365722263
 01/27  22:00:00,121.119324663,3.49869419548,0.0,59.9215341858,16.0824960704,26.8041601173,21.035305068,19.9321200635,1.10318500449
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302209883,0.0,1.10302209883
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302981655,0.0,1.10302981655
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302470489,0.0,1.10302470489
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319033832,0.0,1.10319033832
 01/28  07:00:00,178.59555645,3.49869419548,11.7127675362,121.767494507,5.36083202345,21.4433280938,0.0731921049977,0.0531921049977,0.02
 01/28  08:00:00,144.581508578,3.49869419548,0.0,99.2632984202,5.36083202345,26.5809105114,31.8802821276,30.7769895693,1.10329255828
 01/28  09:00:00,142.278940651,3.49869419548,0.0,80.6681015114,26.8041601173,31.2995447326,31.3193147503,30.2158263766,1.10348837361
 01/28  10:00:00,138.239777942,3.49869419548,0.0,74.3812464947,26.8041601173,33.5472370403,30.3499009536,29.2460548133,1.10384614026
 01/28  11:00:00,133.78773776,3.49869419548,0.0,70.8925030157,26.8041601173,32.583940337,27.1096646166,26.0058630179,1.10380159877
 01/28  12:00:00,130.698751803,3.49869419548,0.0,65.5558247516,26.8041601173,34.8316326447,25.7909691041,23.6031287492,2.18784035491
 01/28  13:00:00,127.963222673,3.49869419548,0.0,64.1046912261,26.8041601173,33.5472370403,27.1884037988,26.0847033114,1.10370048735
 01/28  14:00:00,125.58361574,3.49869419548,0.0,64.293875502,26.8041601173,30.9784458315,26.1195592642,25.0158855001,1.10367376417
 01/28  15:00:00,114.27741849,3.49869419548,0.0,81.3973328747,8.04124803518,21.3317032909,25.4353680473,24.3317614854,1.10360656191
 01/28  16:00:00,115.432457935,3.49869419548,0.0,83.8367679233,8.04124803518,20.0473076865,25.8426049494,24.7391356321,1.1034693173
 01/28  17:00:00,116.083739313,3.49869419548,0.0,84.1669504009,8.04124803518,20.3684065876,28.7662697948,27.6628238747,1.10344592013
 01/28  18:00:00,119.197530848,3.49869419548,0.0,90.0662244035,2.68041601173,18.0090894769,31.3458225522,30.2426842704,1.10313828184
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313147332,0.0,1.10313147332
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312362545,0.0,1.10312362545
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303040736,0.0,1.10303040736
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,41.274704724,1.0273337584,0.257997324327,6.41402146513,2.68041601173,16.0824960704,1.26153345807,0.158499741926,1.10303371614
 01/29  02:00:00,40.0645074631,0.821867006719,0.246957966521,5.42033031367,2.68041601173,16.0824960704,0.0425755617212,0.0225755617212,0.02
 01/29  03:00:00,42.3994937206,1.0273337584,0.226451849382,7.57035593667,2.68041601173,16.0824960704,0.106979800042,0.0869798000421,0.02
 01/29  04:00:00,40.9234778928,0.821867006719,0.175593693025,6.35066501688,2.68041601173,16.0824960704,1.1800384055,0.077060198695,1.10297820681
 01/29  05:00:00,43.5221875478,1.0273337584,0.135047701773,8.78445391145,2.68041601173,16.0824960704,0.232538743951,0.212538743951,0.02
 01/29  06:00:00,43.1340444036,0.821867006719,0.0929792563719,8.64384596427,2.68041601173,16.0824960704,1.25736423673,0.15418377291,1.10318046382
 01/29  07:00:00,46.6486576386,1.0273337584,0.0337520098289,12.0122196941,2.68041601173,16.0824960704,0.532866259571,0.512866259571,0.02
 01/29  08:00:00,38.067129162,0.821867006719,0.0,8.60457664577,2.68041601173,16.0824960704,1.40419989218,0.301161522187,1.10303836999
 01/29  09:00:00,30.343578205,1.0273337584,0.0,10.5448922704,2.68041601173,16.0824960704,0.721401238378,0.701401238378,0.02
 01/29  10:00:00,26.5499332644,0.821867006719,0.0,6.95671408149,2.68041601173,16.0824960704,1.53583884141,0.43281786975,1.10302097166
 01/29  11:00:00,24.3845038627,1.0273337584,0.0371441327269,4.54867379543,2.68041601173,16.0824960704,0.507314744782,0.487314744782,0.02
 01/29  12:00:00,23.1976504746,0.821867006719,0.222055540071,3.38237575163,2.68041601173,16.0824960704,1.15775941231,0.0546802296618,1.10307918264
 01/29  13:00:00,22.4255880302,0.719133630879,0.271420254204,2.6636819689,2.68041601173,16.0824960704,0.126918645798,0.106918645798,0.02
 01/29  14:00:00,23.3187207536,0.821867006719,0.560167490794,3.16533407985,2.68041601173,16.0824960704,1.10325011513,0.0,1.10325011513
 01/29  15:00:00,19.8654681483,0.20546675168,0.191950726945,0.696698493513,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302480938,0.0,1.10302480938
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,24.8148197483,0.20546675168,0.257661265922,0.645672887797,2.68041601173,16.0824960704,1.1030163354,0.0,1.1030163354
 01/29  19:00:00,39.6270002096,1.0273337584,1.33619193727,3.68812233776,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,39.4130812323,0.821867006719,0.851642727613,4.16421932174,2.68041601173,16.0824960704,1.10302763848,0.0,1.10302763848
 01/29  21:00:00,41.6684849685,1.0273337584,0.885293239023,6.18050579492,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  22:00:00,40.822164423,0.821867006719,0.492211808725,5.93273343132,2.68041601173,16.0824960704,1.10319199737,0.0,1.10319199737
 01/29  23:00:00,42.9871119186,1.0273337584,0.517212130308,7.86721385373,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  24:00:00,41.871561975,0.821867006719,0.228443764001,7.24589902804,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,49.0415299327,1.0273337584,0.267447360773,8.81056461388,2.68041601173,21.4433280938,1.14455546708,0.0415505807921,1.10300488629
 01/30  02:00:00,47.7417872394,0.821867006719,0.101091397878,7.88264463514,2.68041601173,21.4433280938,0.200695268962,0.180695268962,0.02
 01/30  03:00:00,49.8667032424,1.0273337584,0.113589213654,9.78959607073,2.68041601173,21.4433280938,1.25167296751,0.148640858879,1.10303210863
 01/30  04:00:00,48.2617451794,0.821867006719,0.0372556446143,8.46643832838,2.68041601173,21.4433280938,0.375125783723,0.355125783723,0.02
 01/30  05:00:00,50.2873100982,1.0273337584,0.0356855193662,10.2881066208,2.68041601173,21.4433280938,1.31835439142,0.215326072539,1.10302831888
 01/30  06:00:00,51.6072916658,0.821867006719,0.0,9.16882444768,5.36083202345,21.4433280938,0.585114513582,0.565114513582,0.02
 01/30  07:00:00,238.378279788,3.49869419548,9.32030129201,183.942684089,5.36083202345,21.4433280938,1.14026125363,0.0370319118848,1.10322934175
 01/30  08:00:00,199.206018165,3.49869419548,0.0,137.065264839,16.0824960704,32.6817896323,30.6054858292,29.5017665663,1.10371926289
 01/30  09:00:00,194.086631519,3.49869419548,0.0,71.928696631,48.2474882111,70.4033123869,25.3907411291,23.2015394111,2.18920171795
 01/30  10:00:00,163.608192398,3.49869419548,0.0,49.7988289393,48.2474882111,62.0547409583,22.9535230114,20.7641398028,2.18938320863
 01/30  11:00:00,164.420186704,3.49869419548,0.0,52.5374166514,48.2474882111,60.1281475517,18.6203978124,16.4309473118,2.18945050067
 01/30  12:00:00,167.301133722,3.49869419548,0.0,53.4917702628,48.2474882111,62.0547409583,16.5925663616,13.3172416648,3.27532469675
 01/30  13:00:00,173.055113972,3.49869419548,0.0,59.7900990199,48.2474882111,61.5103924513,15.8109357177,12.5346768893,3.27625882841
 01/30  14:00:00,161.546766174,3.49869419548,0.0,46.1319082095,48.2474882111,63.6602354638,15.186817244,11.9105340539,3.27628319003
 01/30  15:00:00,143.450068205,3.49869419548,0.0,31.5672981531,48.2474882111,60.1281475517,13.2944425185,11.1050415498,2.18940096872
 01/30  16:00:00,137.551977383,3.49869419548,0.0,25.6692073307,48.2474882111,60.1281475517,12.2417313251,10.0527001881,2.18903113702
 01/30  17:00:00,136.295570658,3.49869419548,0.0,21.5229104962,48.2474882111,63.0180376616,11.1995422203,9.00955734629,2.18998487404
 01/30  18:00:00,143.451285351,3.49869419548,0.0,34.6888721752,37.5258241642,62.7947880557,11.2587645712,9.06989419264,2.18887037852
 01/30  19:00:00,132.463594347,3.49869419548,0.0,51.3301209859,26.8041601173,36.0181789539,11.4609110593,10.357012787,1.10389827228
 01/30  20:00:00,134.046149001,3.49869419548,0.0,55.4814668486,26.8041601173,33.4493877451,15.1690316031,14.0653605133,1.10367108976
 01/30  21:00:00,131.013177977,3.49869419548,0.0,68.5309918952,16.0824960704,28.0885557216,19.6349407193,17.4477840178,2.18715670152
 01/30  22:00:00,133.436647859,3.49869419548,0.0,72.2388573822,16.0824960704,26.8041601173,18.1804896096,18.1604896096,0.02
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302924046,0.0,1.10302924046
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303179966,0.0,1.10303179966
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302967694,0.0,1.10302967694
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302404657,0.0,1.10302404657
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  07:00:00,188.995840078,3.49869419548,11.1150763438,132.765469327,5.36083202345,21.4433280938,1.17832224318,0.0751587425946,1.10316350058
 01/31  08:00:00,161.34461021,3.49869419548,0.0,99.203856884,16.0824960704,32.6817896323,29.5855826437,28.481904456,1.10367818765
 01/31  09:00:00,168.885014599,3.49869419548,0.0,46.7270797119,48.2474882111,70.4033123869,26.5170173592,24.3280694755,2.18894788374
 01/31  10:00:00,143.838257438,3.49869419548,0.0,30.0288939794,48.2474882111,62.0547409583,21.4528454096,19.2636018512,2.18924355839
 01/31  11:00:00,148.897653302,3.49869419548,0.0,37.0148832497,48.2474882111,60.1281475517,18.2167994299,16.0271349223,2.18966450758
 01/31  12:00:00,151.960801694,3.49869419548,0.0,38.1514382354,48.2474882111,62.0547409583,15.6914745603,12.4160610242,3.27541353617
 01/31  13:00:00,156.490253293,3.49869419548,0.0,43.2252383413,48.2474882111,61.5103924513,13.1226635464,9.84552221421,3.27714133222
 01/31  14:00:00,149.300434659,3.49869419548,0.0,33.8855766949,48.2474882111,63.6602354638,9.78147688642,6.50462718662,3.27684969979
 01/31  15:00:00,140.413541206,3.49869419548,0.0,28.5307711535,48.2474882111,60.1281475517,8.91875063186,6.72983838537,2.18891224649
 01/31  16:00:00,137.510622155,3.49869419548,0.0,25.6278521028,48.2474882111,60.1281475517,7.53312463011,5.34424981664,2.18887481346
 01/31  17:00:00,130.482120481,3.49869419548,0.0,15.7094603189,48.2474882111,63.0180376616,4.6923373885,2.50243768243,2.18989970607
 01/31  18:00:00,131.415424822,3.55229604148,0.0,22.5994097995,37.5258241642,62.7947880557,5.11670680967,2.92824509044,2.18846171923
 01/31  19:00:00,121.225029187,3.49869419548,0.0,40.0915558266,26.8041601173,36.0181789539,9.19716879479,8.09341018875,1.10375860603
 01/31  20:00:00,123.696304416,3.49869419548,0.0,45.1316222639,26.8041601173,33.4493877451,13.5766838345,12.4731793948,1.10350443965
 01/31  21:00:00,119.571648755,3.49869419548,0.0,57.0894626731,16.0824960704,28.0885557216,17.1506897707,16.0471120421,1.10357772857
 01/31  22:00:00,123.835747682,3.49869419548,0.0,62.637957205,16.0824960704,26.8041601173,22.5069254696,21.4037301009,1.10319536867
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302654395,0.0,1.10302654395
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303176632,0.0,1.10303176632
 02/01  03:00:00,42.186259898,0.41093350336,0.0165775581894,2.82256463685,2.68041601173,21.4433280938,0.304527491474,0.284527491474,0.02
 02/01  04:00:00,46.5493871803,0.821867006719,0.0201174304821,6.77121854345,2.68041601173,21.4433280938,1.51063198131,0.407546886551,1.10308509476
 02/01  05:00:00,50.9839096994,1.0273337584,0.0,11.0203917413,2.68041601173,21.4433280938,2.0816962115,2.0616962115,0.02
 02/01  06:00:00,51.168674,0.821867006719,0.0,8.73020678189,5.36083202345,21.4433280938,2.71314584939,1.60990103894,1.10324481045
 02/01  07:00:00,209.655337769,3.49869419548,10.2379495122,154.30209385,5.36083202345,21.4433280938,1.40245017093,0.299320974835,1.1031291961
 02/01  08:00:00,178.055957123,3.49869419548,0.0,115.915203797,16.0824960704,32.6817896323,65.0818370744,63.9780482753,1.10378879916
 02/01  09:00:00,184.86707979,3.49869419548,0.0,62.7091449023,48.2474882111,70.4033123869,64.86905887,62.6800902893,2.18896858064
 02/01  10:00:00,153.733921495,3.49869419548,0.0,39.9245580359,48.2474882111,62.0547409583,59.0626976451,56.8732474541,2.18945019097
 02/01  11:00:00,145.741205314,3.49869419548,0.0,33.8584352616,48.2474882111,60.1281475517,47.688229412,45.4986494894,2.18957992255
 02/01  12:00:00,147.642555499,3.57296565453,0.0,33.7589205813,48.2474882111,62.0547409583,38.2808903855,35.0055754537,3.27531493179
 02/01  13:00:00,148.791480543,3.71180394776,0.0,35.3133558383,48.2474882111,61.5103924513,28.3708198616,25.0943089717,3.27651088988
 02/01  14:00:00,143.627153743,3.89712261906,0.0,27.8138673551,48.2474882111,63.6602354638,20.5782925516,17.30206716,3.27622539163
