Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  15:00:00,134.809241557,3.86667583803,0.0,22.5584898623,48.2474882111,60.1281475517,18.6186906519,16.4297131233,2.18897752865
 02/01  16:00:00,128.022603532,3.65617216547,0.0,15.98235551,48.2474882111,60.1281475517,22.4012088187,20.212473352,2.18873546668
 02/01  17:00:00,129.746550162,3.5297110039,0.0,14.9428731913,48.2474882111,63.0180376616,27.5818644268,25.3919732716,2.1898911552
 02/01  18:00:00,130.392382954,3.60525035768,0.0,21.5234136157,37.5258241642,62.7947880557,31.2951008635,29.1069375318,2.18816333169
 02/01  19:00:00,120.827980216,3.49869419548,0.0,39.6945068548,26.8041601173,36.0181789539,37.43687598,36.3329760651,1.10389991499
 02/01  20:00:00,124.881859332,3.49869419548,0.0,46.3171771805,26.8041601173,33.4493877451,38.982040465,37.8784962216,1.10354424337
 02/01  21:00:00,119.04237673,3.49869419548,0.0,56.560190648,16.0824960704,28.0885557216,41.0446198765,39.9409466806,1.10367319592
 02/01  22:00:00,124.249778253,3.49869419548,0.0,63.0519877763,16.0824960704,26.8041601173,45.0969158819,43.9937226764,1.10319320555
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302718717,0.0,1.10302718717
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  02:00:00,40.3486936156,0.20546675168,0.0,1.2070426643,2.68041601173,21.4433280938,1.44459903223,0.341567045081,1.10303198715
 02/02  03:00:00,46.526837259,1.0273337584,0.0162935156914,6.54702578531,2.68041601173,21.4433280938,0.29749869764,0.27749869764,0.02
 02/02  04:00:00,47.0479140347,0.821867006719,0.0,7.28986282832,2.68041601173,21.4433280938,2.36982121763,1.26673268767,1.10308852996
 02/02  05:00:00,50.5035865618,1.0273337584,0.0,10.5400686038,2.68041601173,21.4433280938,2.25668787569,2.23668787569,0.02
 02/02  06:00:00,52.1571006771,0.821867006719,0.0,9.71863345898,5.36083202345,21.4433280938,3.77986605534,2.67670290691,1.10316314843
 02/02  07:00:00,211.473945242,3.49869419548,10.1864734116,156.172177423,5.36083202345,21.4433280938,0.237415538335,0.217415538335,0.02
 02/02  08:00:00,182.227014987,3.49869419548,0.0,120.086261661,16.0824960704,32.6817896323,84.6000676487,83.4963448787,1.10372277005
 02/02  09:00:00,187.748230122,3.49869419548,0.0,65.5902952341,48.2474882111,70.4033123869,67.519039934,65.3302894292,2.18875050482
 02/02  10:00:00,153.380789699,3.49869419548,0.0,39.5714262402,48.2474882111,62.0547409583,49.6836383881,46.4094498231,3.274188565
 02/02  11:00:00,144.674664209,3.49869419548,0.0,32.791894157,48.2474882111,60.1281475517,37.4530986034,35.2636265942,2.18947200922
 02/02  12:00:00,144.30553845,3.53335219426,0.0,30.4615169925,48.2474882111,62.0547409583,22.7801715468,20.5898890465,2.1902825003
 02/02  13:00:00,144.817129878,3.50031438322,0.0,31.550494738,48.2474882111,61.5103924513,14.3237603804,11.0469038523,3.27685652803
 02/02  14:00:00,140.059675384,3.70981063306,0.697186760311,23.7365142221,48.2474882111,63.6602354638,6.15192053437,2.87487279971,3.27704773466
 02/02  15:00:00,132.627594648,3.86864118343,2.15645889335,18.2184187141,48.2474882111,60.1281475517,2.28438816333,0.0947584439943,2.18962971933
 02/02  16:00:00,126.367261984,3.77357833538,2.46549702303,11.7441107687,48.2474882111,60.1281475517,2.1889832277,0.0,2.1889832277
 02/02  17:00:00,127.400195962,3.57914924967,1.1861339657,11.3609467801,48.2474882111,63.0180376616,3.27457906335,0.0,3.27457906335
 02/02  18:00:00,125.921472166,3.61822878484,0.463933263395,16.5755911367,37.5258241642,62.7947880557,2.23957760103,1.13550855076,1.10406905026
 02/02  19:00:00,114.965178223,3.49869419548,0.0,33.8317048627,26.8041601173,36.0181789539,17.2697458595,15.0818192257,2.18792663385
 02/02  20:00:00,121.047717649,3.49869419548,0.0,42.4830354971,26.8041601173,33.4493877451,26.6568549998,25.5533522839,1.10350271583
 02/02  21:00:00,115.319670327,3.49869419548,0.0,52.8374842453,16.0824960704,28.0885557216,30.78284419,29.6792028749,1.10364131511
 02/02  22:00:00,120.786665238,3.49869419548,0.0,59.5888747607,16.0824960704,26.8041601173,36.6698157233,36.6498157233,0.02
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103187718,0.0,1.103187718
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302936947,0.0,1.10302936947
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302379202,0.0,1.10302379202
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303106059,0.0,1.10303106059
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  07:00:00,173.051352388,3.49869419548,11.8246617629,116.111396218,5.36083202345,21.4433280938,1.1429095628,0.0396650492685,1.10324451354
 02/03  08:00:00,146.257143109,3.49869419548,0.0,86.5837231167,16.0824960704,32.6817896323,10.9268266155,9.82308579536,1.10374082018
 02/03  09:00:00,161.221510895,3.49872101963,0.850478020205,38.2130711627,48.2474882111,70.4033123869,3.7522466632,1.56299436034,2.18925230286
 02/03  10:00:00,137.61233452,3.49869419548,2.53472677837,21.2682442829,48.2474882111,62.0547409583,2.18943511446,0.0,2.18943511446
 02/03  11:00:00,133.330905912,3.56375346465,4.23140198851,17.1516746023,48.2474882111,60.1281475517,3.27430288266,0.0,3.27430288266
 02/03  12:00:00,137.159127531,3.85407746486,6.77494573582,16.219435067,48.2474882111,62.0547409583,2.19029793035,0.0,2.19029793035
 02/03  13:00:00,141.654797706,4.07923366082,8.43614137506,19.3731019134,48.2474882111,61.5103924513,3.27638520336,0.0,3.27638520336
 02/03  14:00:00,139.851063813,4.33830517952,10.3636386016,13.232956263,48.2474882111,63.6602354638,3.27642207471,0.0,3.27642207471
 02/03  15:00:00,132.836467342,4.28519422989,11.4842987427,8.68289851251,48.2474882111,60.1281475517,2.18926001703,0.0,2.18926001703
 02/03  16:00:00,128.327149693,4.07050127009,10.6743206343,5.19825193177,48.2474882111,60.1281475517,2.18888168949,0.0,2.18888168949
 02/03  17:00:00,129.000835193,3.7665868798,8.46949226969,5.49079007628,48.2474882111,63.0180376616,3.27493848558,0.0,3.27493848558
 02/03  18:00:00,121.844192217,3.65888000506,5.67837620787,9.71055035705,37.5258241642,62.7947880557,1.10408570545,0.0,1.10408570545
 02/03  19:00:00,104.606292548,3.49869419548,1.44068782932,22.0321313582,26.8041601173,36.0181789539,1.26519953517,0.161320712606,1.10387882256
 02/03  20:00:00,108.089888133,3.49869419548,0.0,29.525205981,26.8041601173,33.4493877451,7.56880261576,6.4650846221,1.10371799365
 02/03  21:00:00,104.736036149,3.49869419548,0.0,42.2538500678,16.0824960704,28.0885557216,20.7526190087,18.5653693388,2.18724966989
 02/03  22:00:00,107.285315246,3.49869419548,0.178950841209,45.9085739278,16.0824960704,26.8041601173,8.07143270652,8.05143270652,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306832975,0.0,1.10306832975
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303180717,0.0,1.10303180717
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302830465,0.0,1.10302830465
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303218255,0.0,1.10303218255
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  07:00:00,168.182135015,3.49869419548,12.3253663571,110.741474251,5.36083202345,21.4433280938,1.10317537608,0.0,1.10317537608
 02/04  08:00:00,133.526468611,3.49869419548,0.0,90.6755917862,5.36083202345,26.5809105114,37.6247524651,36.5214556435,1.10329682154
 02/04  09:00:00,120.340160411,3.49869419548,0.0,58.7293212715,26.8041601173,31.2995447326,32.2741937991,31.1706478326,1.10354596648
 02/04  10:00:00,106.71436207,3.49869419548,0.0,42.8558306231,26.8041601173,33.5472370403,26.0643120068,24.9604426713,1.10386933546
 02/04  11:00:00,113.649548139,3.49869419548,0.0,50.7543133953,26.8041601173,32.583940337,23.2775007024,22.173710135,1.1037905674
 02/04  12:00:00,115.162669704,3.49869419548,0.0,50.0197426527,26.8041601173,34.8316326447,20.0968938028,18.9930481767,1.10384562603
 02/04  13:00:00,108.433548308,3.49869419548,0.0,44.5750168608,26.8041601173,33.5472370403,16.0067684887,13.819149628,2.18761886075
 02/04  14:00:00,97.2109536875,3.49869419548,0.0,35.9212134491,26.8041601173,30.9784458315,12.2542852676,11.150608298,1.10367696959
 02/04  15:00:00,80.0935272197,3.49869419548,0.0,47.2134416041,8.04124803518,21.3317032909,13.1358066585,12.0322635359,1.10354312263
 02/04  16:00:00,78.9281635302,3.49869419548,0.0,47.3324735189,8.04124803518,20.0473076865,10.3829524422,9.27954495888,1.10340748327
 02/04  17:00:00,80.0403288563,3.49869419548,0.0,48.123539944,8.04124803518,20.3684065876,10.9108319307,9.8073306818,1.10350124893
 02/04  18:00:00,87.1752752685,3.49869419548,0.0,60.5113021569,2.68041601173,18.0090894769,15.0950588371,15.0750588371,0.02
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319067125,0.0,1.10319067125
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313345619,0.0,1.10313345619
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324495373,0.0,1.10324495373
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,38.0128025937,0.616400255039,0.0905139985907,3.73053616391,2.68041601173,16.0824960704,1.28323311724,0.18014391261,1.10308920463
 02/05  01:00:00,42.8903465726,1.0273337584,0.0130252372246,8.27463540074,2.68041601173,16.0824960704,0.68371861678,0.66371861678,0.02
 02/05  02:00:00,42.3230857014,0.821867006719,0.0,7.92586651847,2.68041601173,16.0824960704,2.04259451016,0.939612338004,1.10298217216
 02/05  03:00:00,47.0484717389,1.0273337584,0.0,12.4457858043,2.68041601173,16.0824960704,2.96416896126,2.94416896126,0.02
 02/05  04:00:00,54.3561928211,1.73535990975,2.96571248891,16.0797682462,2.68041601173,16.0824960704,4.19562944742,3.09259060046,1.10303884697
 02/05  05:00:00,66.766724782,2.65489976884,4.93297699595,25.603495841,2.68041601173,16.0824960704,5.11106645121,5.09106645121,0.02
 02/05  06:00:00,64.8052924004,2.51516137759,4.98247258209,23.7323062646,2.68041601173,16.0824960704,5.32521979666,4.22201838435,1.10320141231
 02/05  07:00:00,69.1301626082,2.73287991562,4.86307923968,27.9588512767,2.68041601173,16.0824960704,5.76971605236,5.74971605236,0.02
 02/05  08:00:00,57.4681712895,2.51516137759,4.75711653298,24.0225412027,2.68041601173,16.0824960704,4.56175985581,4.54175985581,0.02
 02/05  09:00:00,37.1929302617,1.79488343989,2.07908296569,14.54761168,2.68041601173,16.0824960704,6.68324676876,5.58020791251,1.10303885625
 02/05  10:00:00,24.7626253515,0.821867006719,0.0,5.16940616859,2.68041601173,16.0824960704,3.12612976873,3.10612976873,0.02
 02/05  11:00:00,24.9621434065,1.0273337584,0.0,5.16345747195,2.68041601173,16.0824960704,3.07144713982,1.96842917788,1.10301796194
 02/05  12:00:00,22.8679218715,0.821867006719,0.0976834513839,3.17701923725,2.68041601173,16.0824960704,0.176523476951,0.156523476951,0.02
 02/05  13:00:00,21.6183354603,0.616400255039,0.251728793295,1.97885423578,2.68041601173,16.0824960704,1.11758894015,0.0145133153878,1.10307562477
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315559316,0.0,1.10315559316
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302047597,0.0,1.10302047597
 02/05  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  19:00:00,37.1325445569,0.616400255039,0.742997989354,2.19779413631,2.68041601173,16.0824960704,1.10303026862,0.0,1.10303026862
 02/05  20:00:00,40.3469553954,1.0273337584,1.02269881926,4.72157064159,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,39.3952065307,0.821867006719,0.694225180264,4.30376216751,2.68041601173,16.0824960704,1.1029809779,0.0,1.1029809779
 02/05  22:00:00,42.1861888268,1.0273337584,0.615039995823,6.96846289635,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  23:00:00,41.0992514062,0.821867006719,0.37027596144,6.33175626182,2.68041601173,16.0824960704,1.10297921763,0.0,1.10297921763
 02/05  24:00:00,43.6987470183,1.0273337584,0.324766175636,8.77129490807,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,46.9523308367,0.821867006719,0.227855633945,6.96642399643,2.68041601173,21.4433280938,1.10308731236,0.0,1.10308731236
 02/06  02:00:00,49.8696085712,1.0273337584,0.16248534287,9.74360527025,2.68041601173,21.4433280938,0.127218547422,0.107218547422,0.02
 02/06  03:00:00,47.9600156038,0.821867006719,0.0956345947489,8.10632980264,2.68041601173,21.4433280938,1.22020837105,0.117121761663,1.10308660938
 02/06  04:00:00,51.3571812293,1.0273337584,0.0326806668491,11.3609826044,2.68041601173,21.4433280938,0.413579985841,0.393579985841,0.02
 02/06  05:00:00,49.0991907361,0.821867006719,0.0,9.34113952974,2.68041601173,21.4433280938,0.382826575365,0.362826575365,0.02
 02/06  06:00:00,55.4814369618,1.0273337584,0.0,12.8375029921,5.36083202345,21.4433280938,2.16456828234,1.06145711707,1.10311116527
 02/06  07:00:00,243.583627312,3.49869419548,9.16047086306,189.307862042,5.36083202345,21.4433280938,1.13000061269,0.02683821353,1.10316239916
 02/06  08:00:00,203.678469778,3.49869419548,0.0,144.005049786,16.0824960704,32.6817896323,48.1165639785,47.012810299,1.10375367951
 02/06  09:00:00,211.481046885,3.49869419548,0.0,89.3231119971,48.2474882111,70.4033123869,36.6935258569,34.5042898788,2.1892359781
 02/06  10:00:00,181.495052301,3.49869419548,0.0,67.6856888419,48.2474882111,62.0547409583,22.9683342257,20.7789226253,2.18941160041
 02/06  11:00:00,163.806882034,3.49869419548,0.0,51.9241119815,48.2474882111,60.1281475517,11.8768022627,9.68729147856,2.18951078419
 02/06  12:00:00,154.442259559,3.49869720716,1.05595966439,39.5769334245,48.2474882111,62.0547409583,3.68700518558,0.411314132463,3.27569105311
 02/06  13:00:00,156.306489411,3.57194327103,3.52901432265,39.4392110606,48.2474882111,61.5103924513,3.27693850363,0.0,3.27693850363
 02/06  14:00:00,148.575501091,3.81603809788,5.8890340681,26.9542651562,48.2474882111,63.6602354638,3.27666767638,0.0,3.27666767638
 02/06  15:00:00,139.860941955,3.89561228862,8.74213873098,18.8391150781,48.2474882111,60.1281475517,2.18907583721,0.0,2.18907583721
 02/06  16:00:00,133.152084392,3.77255684692,9.97169794063,11.0237537473,48.2474882111,60.1281475517,2.18902566219,0.0,2.18902566219
 02/06  17:00:00,133.380916711,3.56517623113,9.58797810491,8.9537964085,48.2474882111,63.0180376616,2.19019155668,0.0,2.19019155668
 02/06  18:00:00,126.750396361,3.53428722416,7.19250827906,13.2272152102,37.5258241642,62.7947880557,2.18824141421,0.0,2.18824141421
 02/06  19:00:00,114.902206119,3.49869419548,2.45704846263,31.3116842952,26.8041601173,36.0181789539,1.18295775888,0.0790847671399,1.10387299174
 02/06  20:00:00,121.528938142,3.49869419548,0.0371441430809,42.9271118469,26.8041601173,33.4493877451,13.891320701,12.7877646363,1.10355606466
 02/06  21:00:00,120.38570367,3.49869419548,0.0,57.9035175884,16.0824960704,28.0885557216,20.1969157731,19.0932445673,1.10367120586
 02/06  22:00:00,125.125687252,3.49869419548,0.0,63.9278967752,16.0824960704,26.8041601173,23.0146267139,21.9114394033,1.10318731064
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030304973,0.0,1.1030304973
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302522067,0.0,1.10302522067
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303176321,0.0,1.10303176321
 02/07  05:00:00,44.1309084137,0.821867006719,0.0856839516048,4.28717325574,2.68041601173,21.4433280938,0.4581433706,0.4381433706,0.02
 02/07  06:00:00,48.9650710832,1.0273337584,0.201244365349,6.1198927481,5.36083202345,21.4433280938,1.1969802909,0.0937414150294,1.10323887587
 02/07  07:00:00,192.610054483,3.49869419548,10.9406473755,136.554112701,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,161.239048483,3.49869419548,0.0,101.565628491,16.0824960704,32.6817896323,32.6668218258,30.4796774521,2.18714437377
 02/07  09:00:00,170.542131128,3.49869419548,0.0,48.3841962402,48.2474882111,70.4033123869,19.6050971013,17.416208194,2.18888890734
 02/07  10:00:00,141.528443129,3.49869419548,1.35417938323,26.3649002864,48.2474882111,62.0547409583,2.85517466124,0.665611168526,2.18956349271
 02/07  11:00:00,136.451781125,3.53570018913,4.68048031274,19.8515247663,48.2474882111,60.1281475517,2.18950896899,0.0,2.18950896899
 02/07  12:00:00,140.018421014,3.81967308451,8.70831778271,17.1797608833,48.2474882111,62.0547409583,2.23857751998,0.0,2.23857751998
 02/07  13:00:00,144.565768817,4.07398475492,11.7758016761,18.9496616293,48.2474882111,61.5103924513,4.31414305632,0.0,4.31414305632
 02/07  14:00:00,142.22450247,4.31521624429,14.3967232387,11.5963992178,48.2474882111,63.6602354638,3.27614727653,0.0,3.27614727653
 02/07  15:00:00,134.498844044,4.310678654,14.630440557,7.17364897644,48.2474882111,60.1281475517,2.18892913671,0.0,2.18892913671
 02/07  16:00:00,130.336088908,4.11042343705,13.6634689114,4.17812070318,48.2474882111,60.1281475517,2.18869542017,0.0,2.18869542017
 02/07  17:00:00,131.018403401,3.78048610394,11.7306423198,4.23330901055,48.2474882111,63.0180376616,2.1898534214,0.0,2.1898534214
 02/07  18:00:00,122.236262053,3.64155429723,8.6123425093,7.18597959954,37.5258241642,62.7947880557,2.18830278443,0.0,2.18830278443
 02/07  19:00:00,103.616484006,3.49869419548,4.99052913077,17.4924815146,26.8041601173,36.0181789539,1.10388506668,0.0,1.10388506668
 02/07  20:00:00,105.633839967,3.49869419548,3.26760675824,23.8015510568,26.8041601173,33.4493877451,1.10353233948,0.0,1.10353233948
 02/07  21:00:00,99.3529861868,3.49869419548,0.895680571605,35.9751195336,16.0824960704,28.0885557216,1.96675847644,0.863097125096,1.10366135134
 02/07  22:00:00,104.49067762,3.49869419548,0.0,43.2928871432,16.0824960704,26.8041601173,5.09700772641,3.99381974477,1.10318798164
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030243481,0.0,1.1030243481
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030314588,0.0,1.1030314588
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302731064,0.0,1.10302731064
 02/08  05:00:00,40.4242337154,0.20546675168,0.0,1.28258276403,2.68041601173,21.4433280938,0.463557733713,0.443557733713,0.02
 02/08  06:00:00,49.2220823753,1.0273337584,0.0,6.57814840551,5.36083202345,21.4433280938,1.41663684179,0.313438834727,1.10319800707
 02/08  07:00:00,188.11175894,3.49869419548,11.2419731379,131.754491395,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,158.658006085,3.49869419548,0.0,98.9845860933,16.0824960704,32.6817896323,63.4180117576,62.3142989841,1.10371277355
 02/08  09:00:00,170.643251066,3.49869419548,0.0,48.4853161785,48.2474882111,70.4033123869,40.5206932474,38.3319636599,2.18872958748
 02/08  10:00:00,139.473400806,3.49869419548,0.488349846594,25.1756875001,48.2474882111,62.0547409583,10.3457995016,7.07163087913,3.27416862249
 02/08  11:00:00,134.37164937,3.54661037204,3.89204281459,18.5489203268,48.2474882111,60.1281475517,2.1896401165,0.0,2.1896401165
 02/08  12:00:00,138.198349544,3.84826435039,8.58795115729,15.4514647729,48.2474882111,62.0547409583,2.19027754043,0.0,2.19027754043
 02/08  13:00:00,143.183017113,4.12141840167,12.8207552609,16.4745226939,48.2474882111,61.5103924513,3.27695897218,0.0,3.27695897218
 02/08  14:00:00,142.627196922,4.39835186437,16.8941732225,9.41850806663,48.2474882111,63.6602354638,3.27700446225,0.0,3.27700446225
 02/08  15:00:00,136.05084463,4.35362783115,18.2637171433,5.0494237985,48.2474882111,60.1281475517,2.18963774926,0.0,2.18963774926
 02/08  16:00:00,133.630177033,4.16423740526,18.6176500299,2.46421374058,48.2474882111,60.1281475517,2.18902035566,0.0,2.18902035566
 02/08  17:00:00,133.783169054,3.84221512709,16.3467691251,2.32021883464,48.2474882111,63.0180376616,3.27460284335,0.0,3.27460284335
 02/08  18:00:00,124.034983236,3.65944444837,12.3427267884,5.23642635157,37.5258241642,62.7947880557,1.10419960957,0.0,1.10419960957
 02/08  19:00:00,105.074745103,3.49869419548,8.68831032603,15.2529614159,26.8041601173,36.0181789539,2.18793950285,0.0,2.18793950285
 02/08  20:00:00,105.467077248,3.49869419548,6.98063072342,19.9217643725,26.8041601173,33.4493877451,1.10351082259,0.0,1.10351082259
 02/08  21:00:00,95.8763466044,3.49869419548,4.9263318299,28.4678286929,16.0824960704,28.0885557216,1.10365066914,0.0,1.10365066914
 02/08  22:00:00,99.0857590039,3.49869419548,3.70869428769,34.179274239,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032212947,0.0,1.1032212947
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303111978,0.0,1.10303111978
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302662787,0.0,1.10302662787
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303215935,0.0,1.10303215935
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316246512,0.0,1.10316246512
 02/09  07:00:00,150.159023629,3.49869419548,13.130035397,91.9136938254,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  08:00:00,131.642424671,3.49869419548,0.0,71.9690046789,16.0824960704,32.6817896323,27.9325188352,26.8287666155,1.10375221969
 02/09  09:00:00,156.16019798,3.50431722198,0.0,33.996640066,48.2474882111,70.4033123869,14.0748818876,11.8860119635,2.18886992409
 02/09  10:00:00,134.67867724,3.49869419548,1.24818368443,19.6211300966,48.2474882111,62.0547409583,3.11485390745,0.925557278262,2.18929662919
 02/09  11:00:00,132.084861917,3.49869419548,3.9586847392,16.2434071254,48.2474882111,60.1281475517,3.27433804086,0.0,3.27433804086
 02/09  12:00:00,132.585379921,3.49869419548,6.92760971394,11.8484067484,48.2474882111,62.0547409583,2.19034762312,0.0,2.19034762312
 02/09  13:00:00,134.32779327,3.50850177737,9.02952207043,12.0234486653,48.2474882111,61.5103924513,3.27645239378,0.0,3.27645239378
 02/09  14:00:00,135.176259057,3.53172806561,10.3248788634,9.40348835875,48.2474882111,63.6602354638,3.27672256198,0.0,3.27672256198
 02/09  15:00:00,128.885249634,3.60259773443,12.1429982641,4.75557777857,48.2474882111,60.1281475517,2.18929547449,0.0,2.18929547449
 02/09  16:00:00,128.940064541,3.5014082865,11.7943018596,5.26027853847,48.2474882111,60.1281475517,2.18866817045,0.0,2.18866817045
 02/09  17:00:00,133.165529559,3.54181154511,10.9890674432,7.36068460435,48.2474882111,63.0180376616,3.27445815084,0.0,3.27445815084
 02/09  18:00:00,127.163816991,3.62452739506,10.1839088586,10.5589950903,37.5258241642,62.7947880557,1.10411329491,0.0,1.10411329491
 02/09  19:00:00,108.316472567,3.49869419548,8.68413322448,18.4988659822,26.8041601173,36.0181789539,2.18765733008,0.0,2.18765733008
 02/09  20:00:00,108.401025723,3.49869419548,7.18147013925,22.6548734323,26.8041601173,33.4493877451,1.10349182736,0.0,1.10349182736
 02/09  21:00:00,98.9578468817,3.49869419548,4.16145365574,32.3142071443,16.0824960704,28.0885557216,1.10364243001,0.0,1.10364243001
 02/09  22:00:00,101.67956537,3.49869419548,0.839749213696,39.642025679,16.0824960704,26.8041601173,0.968261527024,0.948261527024,0.02
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306858238,0.0,1.10306858238
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302652461,0.0,1.10302652461
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303212288,0.0,1.10303212288
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302906514,0.0,1.10302906514
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  07:00:00,157.933825378,3.49869419548,12.6544777613,100.16405321,5.36083202345,21.4433280938,1.10317121596,0.0,1.10317121596
 02/10  08:00:00,134.828789717,3.49869419548,0.0,75.1553697251,16.0824960704,32.6817896323,21.8035357858,20.6997749533,1.10376083256
 02/10  09:00:00,154.350985175,3.50439784272,0.659664659321,31.5276819811,48.2474882111,70.4033123869,7.23991070272,5.05082847575,2.18908222697
 02/10  10:00:00,133.347180301,3.49869419548,3.38585711943,16.1519597223,48.2474882111,62.0547409583,2.18947406392,0.0,2.18947406392
 02/10  11:00:00,129.137944942,3.57448471809,5.02268241405,12.1567019526,48.2474882111,60.1281475517,2.18956193404,0.0,2.18956193404
 02/10  12:00:00,132.78169362,3.89470478209,6.87983247718,11.6964870976,48.2474882111,62.0547409583,3.27537079493,0.0,3.27537079493
 02/10  13:00:00,136.563338357,4.13510128715,8.25510019929,14.4068161145,48.2474882111,61.5103924513,3.27749238447,0.0,3.27749238447
 02/10  14:00:00,135.767024782,4.26555772687,9.60786254958,9.97744073672,48.2474882111,63.6602354638,3.27721087814,0.0,3.27721087814
 02/10  15:00:00,127.485219003,3.94258118919,8.58518886075,6.57337309629,48.2474882111,60.1281475517,2.18914203361,0.0,2.18914203361
 02/10  16:00:00,124.404116941,3.86910462775,8.14248406645,4.00845239002,48.2474882111,60.1281475517,2.18884890523,0.0,2.18884890523
 02/10  17:00:00,126.496792565,3.62180853266,7.09381489961,4.50720316589,48.2474882111,63.0180376616,2.18981000622,0.0,2.18981000622
 02/10  18:00:00,120.722659488,3.65804701597,5.79343186049,8.47479496388,37.5258241642,62.7947880557,2.18890515771,0.0,2.18890515771
 02/10  19:00:00,104.104263476,3.49869419548,2.35162249196,20.6191676234,26.8041601173,36.0181789539,1.1038735409,0.0,1.1038735409
 02/10  20:00:00,105.978073409,3.49869419548,0.546107769247,26.8672834881,26.8041601173,33.4493877451,1.56254504656,0.458942639027,1.10360240753
 02/10  21:00:00,98.9403251278,3.49869419548,0.0,36.4581390462,16.0824960704,28.0885557216,6.71784684671,5.6143240778,1.1035227689
 02/10  22:00:00,103.955985866,3.49869419548,0.0,42.7581953891,16.0824960704,26.8041601173,13.819318131,12.7159332005,1.10338493054
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030262715,0.0,1.1030262715
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303186017,0.0,1.10303186017
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302831219,0.0,1.10302831219
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311731062,0.0,1.10311731062
 02/11  07:00:00,177.605561517,3.49869419548,11.8761779999,120.61408911,5.36083202345,21.4433280938,1.21913839194,0.116019323217,1.10311906873
 02/11  08:00:00,140.533097463,3.49869419548,0.0,97.6822206385,5.36083202345,26.5809105114,56.7028075447,56.6828075447,0.02
 02/11  09:00:00,130.025047103,3.49869419548,0.0,68.4142079634,26.8041601173,31.2995447326,49.5639211549,48.4604679897,1.1034531652
 02/11  10:00:00,125.116100305,3.49869419548,0.0,61.2575688583,26.8041601173,33.5472370403,42.5744672098,40.3870040525,2.18746315725
 02/11  11:00:00,106.902447833,3.49869419548,0.0,44.0072130888,26.8041601173,32.583940337,35.8967772903,34.7931045257,1.10367276461
 02/11  12:00:00,104.401945745,3.49869419548,0.0,39.2590186934,26.8041601173,34.8316326447,27.1392839507,26.0353683854,1.10391556527
 02/11  13:00:00,101.039725571,3.51764705001,0.0,37.1622412693,26.8041601173,33.5472370403,25.151714831,22.9641019796,2.18761285137
 02/11  14:00:00,98.3086671041,3.63419729037,0.0,36.8834237708,26.8041601173,30.9784458315,21.9210507034,20.8173476644,1.10370303893
 02/11  15:00:00,78.2153197663,3.53049836116,0.0,45.303429985,8.04124803518,21.3317032909,27.9418659857,26.8383192927,1.10354669298
 02/11  16:00:00,78.3784503504,3.49869419548,0.0,46.7827603392,8.04124803518,20.0473076865,33.9185873881,32.8151851957,1.10340219236
 02/11  17:00:00,81.8735157734,3.49869419548,0.0,49.956726861,8.04124803518,20.3684065876,39.1640940708,38.0605939371,1.10350013371
 02/11  18:00:00,90.8582491643,3.49869419548,0.0,64.1942760527,2.68041601173,18.0090894769,41.0269219527,41.0069219527,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317471246,0.0,1.10317471246
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311412217,0.0,1.10311412217
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322734262,0.0,1.10322734262
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,40.4132335,1.0273337584,0.173089512897,5.63745805246,2.68041601173,16.0824960704,1.35069104237,0.24759782497,1.1030932174
 02/12  01:00:00,40.0386298573,0.821867006719,0.107472101056,5.53393857336,2.68041601173,16.0824960704,0.16462601162,0.14462601162,0.02
 02/12  02:00:00,42.8550254151,1.0273337584,0.0150525459911,8.23728693456,2.68041601173,16.0824960704,1.60526459923,0.50228272609,1.10298187314
 02/12  03:00:00,41.6135585789,0.821867006719,0.0,7.21633939598,2.68041601173,16.0824960704,0.559819278735,0.539819278735,0.02
 02/12  04:00:00,44.9386333429,1.0273337584,0.0,10.3359474083,2.68041601173,16.0824960704,1.51055800946,1.49055800946,0.02
 02/12  05:00:00,43.0531255218,0.821867006719,0.0,8.65590633892,2.68041601173,16.0824960704,2.44142138815,1.33838330633,1.10303808182
 02/12  06:00:00,46.7101152623,1.0273337584,0.0,12.1074293277,2.68041601173,16.0824960704,2.41418094296,2.39418094296,0.02
 02/12  07:00:00,44.3215751712,0.821867006719,0.0,9.92435598834,2.68041601173,16.0824960704,3.103974884,2.00091954115,1.10305534285
 02/12  08:00:00,40.7108206552,1.0273337584,0.0,13.5101347206,2.68041601173,16.0824960704,3.25660994174,3.23660994174,0.02
 02/12  09:00:00,27.7946399721,0.821867006719,0.0,8.20142078922,2.68041601173,16.0824960704,3.44917390906,2.34615251614,1.10302139292
 02/12  10:00:00,25.7412292849,1.0273337584,0.0,5.94254335027,2.68041601173,16.0824960704,2.30833035265,2.28833035265,0.02
 02/12  11:00:00,23.1892006066,0.821867006719,0.0090287712471,3.58695265249,2.68041601173,16.0824960704,1.62927742485,0.52626296488,1.10301445997
 02/12  12:00:00,23.9868851595,1.0273337584,0.223977840892,3.96422138404,2.68041601173,16.0824960704,0.16058198498,0.14058198498,0.02
 02/12  13:00:00,22.5868166594,0.821867006719,0.490700316201,2.50289716027,2.68041601173,16.0824960704,1.10308160386,0.0,1.10308160386
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307807678,0.0,1.10307807678
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301640052,0.0,1.10301640052
 02/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,36.9352759515,0.616400255039,0.701093686081,2.04242983414,2.68041601173,16.0824960704,1.10302427728,0.0,1.10302427728
 02/12  20:00:00,40.01417108,1.0273337584,1.00694597456,4.40453917087,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  21:00:00,39.2797887171,0.821867006719,0.721658819692,4.16091071452,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,41.4404566818,1.0273337584,0.725839863423,6.11193088379,2.68041601173,16.0824960704,1.10312137188,0.0,1.10312137188
 02/12  23:00:00,40.399083878,0.821867006719,0.514112153316,5.48775254174,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,43.1742550538,1.0273337584,0.444185707309,8.12738341189,2.68041601173,16.0824960704,1.10302657137,0.0,1.10302657137
 02/13  01:00:00,46.919886417,0.821867006719,0.281355399591,6.88047981105,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  02:00:00,50.062859516,1.0273337584,0.204113061038,9.89522849696,2.68041601173,21.4433280938,1.17979894774,0.0767659137826,1.10303303396
 02/13  03:00:00,47.9388622483,0.821867006719,0.140479150184,8.04033189176,2.68041601173,21.4433280938,0.106120717762,0.0861207177625,0.02
 02/13  04:00:00,50.741653299,1.0273337584,0.0851581143848,10.6929772265,2.68041601173,21.4433280938,1.37395673738,0.270928120464,1.10302861692
 02/13  05:00:00,48.3741097158,0.821867006719,0.0549853202647,8.56107318914,2.68041601173,21.4433280938,0.208098673616,0.188098673616,0.02
 02/13  06:00:00,54.4614119537,1.0273337584,0.0129080349086,11.8045699491,5.36083202345,21.4433280938,1.56857829972,0.465419719879,1.10315857984
 02/13  07:00:00,237.587064488,3.49869419548,9.4374083763,183.034361705,5.36083202345,21.4433280938,1.10312656757,0.0,1.10312656757
 02/13  08:00:00,196.304191298,3.49869419548,0.0,139.098104639,16.0824960704,32.6817896323,37.8116252644,36.7078433469,1.10378191751
 02/13  09:00:00,214.339473617,3.49869419548,0.0,92.1815387297,48.2474882111,70.4033123869,37.6288936196,35.4399377584,2.18895586112
 02/13  10:00:00,192.309483127,3.49869419548,0.0,78.5001196679,48.2474882111,62.0547409583,35.0504953611,32.8610551949,2.18944016616
 02/13  11:00:00,181.12193041,3.49869419548,0.0,69.2391603581,48.2474882111,60.1281475517,32.0684899512,29.8789368214,2.18955312982
 02/13  12:00:00,173.509125646,3.49869419548,0.0,59.6997621871,48.2474882111,62.0547409583,26.5714519166,23.2961409984,3.2753109182
 02/13  13:00:00,170.564541231,3.49869419548,0.0,57.2995262787,48.2474882111,61.5103924513,18.7023112128,15.4257965925,3.27651462025
 02/13  14:00:00,158.626609577,3.49869419548,0.0,43.2117516124,48.2474882111,63.6602354638,15.6507498582,12.3745143025,3.27623555565
 02/13  15:00:00,152.217925224,3.49869419548,0.0,40.3351551715,48.2474882111,60.1281475517,16.5053144635,14.3163283307,2.18898613284
 02/13  16:00:00,150.596421085,3.49869419548,0.0,38.7136510327,48.2474882111,60.1281475517,20.6656264327,18.476879953,2.18874647964
 02/13  17:00:00,152.71392355,3.49869419548,0.0,37.9412633879,48.2474882111,63.0180376616,24.9394750907,22.7495688531,2.18990623755
 02/13  18:00:00,147.853586389,3.49869419548,0.0,44.0258398793,37.5258241642,62.7947880557,30.0960281104,27.9078525084,2.18817560195
 02/13  19:00:00,142.966942317,3.49869419548,0.0,61.8334689568,26.8041601173,36.0181789539,35.1795599037,34.0758143513,1.10374555244
 02/13  20:00:00,147.958949683,3.49869419548,0.0,69.394267531,26.8041601173,33.4493877451,49.4123762382,48.3088247133,1.10355152496
 02/13  21:00:00,147.124945715,3.49869419548,0.0,84.6427596332,16.0824960704,28.0885557216,56.1579372439,55.0542556634,1.10368158052
 02/13  22:00:00,148.974604886,3.49869419548,0.0,87.7768144089,16.0824960704,26.8041601173,49.3310165533,48.2278574838,1.10315906956
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302930104,0.0,1.10302930104
 02/14  01:00:00,40.5662701848,0.20546675168,0.00283872691111,1.42178050652,2.68041601173,21.4433280938,0.262803349501,0.242803349501,0.02
 02/14  02:00:00,47.4950715133,1.0273337584,0.0559150833358,7.47563847195,2.68041601173,21.4433280938,1.33132618208,0.228238243218,1.10308793886
 02/14  03:00:00,47.822766459,0.821867006719,0.0,8.06471525266,2.68041601173,21.4433280938,1.26071686664,1.24071686664,0.02
 02/14  04:00:00,51.4117921755,1.0273337584,0.0,11.4482742175,2.68041601173,21.4433280938,3.31286608194,2.20983334935,1.1030327326
 02/14  05:00:00,51.6713238143,0.899847153503,0.218556866727,11.6167355945,2.68041601173,21.4433280938,3.04659052958,3.02659052958,0.02
 02/14  06:00:00,65.4917685572,1.96309551981,2.65652756564,19.2555452603,5.36083202345,21.4433280938,5.13109221805,4.02784877569,1.10324344236
 02/14  07:00:00,233.279281537,3.49869419548,9.16544706076,178.99854007,5.36083202345,21.4433280938,0.303151497651,0.283151497651,0.02
 02/14  08:00:00,189.713774823,3.49869419548,0.0,132.507688164,16.0824960704,32.6817896323,79.0178857578,77.9141535873,1.10373217051
 02/14  09:00:00,193.411232618,3.49869419548,0.0,71.2532977307,48.2474882111,70.4033123869,59.8529304473,57.6644095252,2.18852092202
 02/14  10:00:00,158.092964638,3.49869419548,0.0,44.2836011795,48.2474882111,62.0547409583,42.7746432001,39.5004337337,3.27420946636
 02/14  11:00:00,146.327760214,3.49869419548,0.0,34.4449901618,48.2474882111,60.1281475517,27.2229323352,25.0332541908,2.18967814443
 02/14  12:00:00,146.230164297,3.57052783113,0.167658285707,32.1813089167,48.2474882111,62.0547409583,9.65119131557,7.46088221198,2.19030910359
 02/14  13:00:00,148.426843358,3.70869443379,2.10095503744,32.8508731305,48.2474882111,61.5103924513,3.41785124442,0.140851939419,3.276999305
 02/14  14:00:00,144.049315954,3.90123209506,5.21515915631,23.0167609339,48.2474882111,63.6602354638,3.27703857612,0.0,3.27703857612
 02/14  15:00:00,135.424310363,3.92286258986,6.48897627006,16.6283956462,48.2474882111,60.1281475517,2.18965775185,0.0,2.18965775185
 02/14  16:00:00,128.644772677,3.76668323573,6.66341687055,9.83059671347,48.2474882111,60.1281475517,2.18901157021,0.0,2.18901157021
 02/14  17:00:00,129.527828461,3.55212228132,5.74037429384,8.96136591933,48.2474882111,63.0180376616,3.27462412826,0.0,3.27462412826
 02/14  18:00:00,120.779205787,3.59939141083,4.96506843238,11.8856936301,37.5258241642,62.7947880557,1.10408317479,0.0,1.10408317479
 02/14  19:00:00,110.040684559,3.49869419548,1.96525209799,26.9419590998,26.8041601173,36.0181789539,2.18795167696,0.0,2.18795167696
 02/14  20:00:00,115.461772491,3.49869419548,0.0645472325305,36.8325431063,26.8041601173,33.4493877451,5.02279888844,3.91928430064,1.1035145878
 02/14  21:00:00,112.512382891,3.49869419548,0.0,50.0301968089,16.0824960704,28.0885557216,10.7536264027,9.64997229318,1.10365410949
 02/14  22:00:00,116.854484486,3.49869419548,0.0,55.6566940091,16.0824960704,26.8041601173,8.58820881895,8.56820881895,0.02
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322533297,0.0,1.10322533297
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303127187,0.0,1.10303127187
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302709558,0.0,1.10302709558
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303194796,0.0,1.10303194796
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316323638,0.0,1.10316323638
 02/15  07:00:00,166.66545457,3.49869419548,12.2799542332,109.27020593,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  08:00:00,138.508297647,3.49869419548,0.0,81.3022109884,16.0824960704,32.6817896323,17.6110589758,16.5073063666,1.10375260919
 02/15  09:00:00,155.650356212,3.49869419548,0.601655825464,32.8907654987,48.2474882111,70.4033123869,5.80090297886,3.61188221073,2.18902076812
 02/15  10:00:00,135.748107828,3.49869419548,3.90217924917,18.0365651195,48.2474882111,62.0547409583,2.18946344217,0.0,2.18946344217
 02/15  11:00:00,131.768474223,3.52909248468,7.34920216399,12.5061037173,48.2474882111,60.1281475517,3.27434029368,0.0,3.27434029368
 02/15  12:00:00,134.833606137,3.62873121245,12.5910536484,8.30315201239,48.2474882111,62.0547409583,2.1903213824,0.0,2.1903213824
 02/15  13:00:00,138.668377222,3.64395642267,16.3294600475,8.92863999512,48.2474882111,61.5103924513,3.27641690056,0.0,3.27641690056
 02/15  14:00:00,142.321958634,4.21764758129,21.9710738775,4.21707340575,48.2474882111,63.6602354638,3.27645104783,0.0,3.27645104783
 02/15  15:00:00,139.45897535,4.37690341922,25.5364297068,1.1615663666,48.2474882111,60.1281475517,2.18927779455,0.0,2.18927779455
 02/15  16:00:00,140.011144253,4.23948427889,27.0763588679,0.311225249153,48.2474882111,60.1281475517,2.18904342288,0.0,2.18904342288
 02/15  17:00:00,140.468248024,3.99442150123,24.8626739909,0.337186565569,48.2474882111,63.0180376616,3.27495986203,0.0,3.27495986203
 02/15  18:00:00,125.219904511,3.71651776527,19.1684555497,2.00587888198,37.5258241642,62.7947880557,1.10409195263,0.0,1.10409195263
 02/15  19:00:00,101.474935789,3.49869419548,14.8157210283,5.52574139979,26.8041601173,36.0181789539,1.10388703939,0.0,1.10388703939
 02/15  20:00:00,101.835726991,3.49869419548,11.7793282042,11.4917166354,26.8041601173,33.4493877451,2.18719675608,0.0,2.18719675608
 02/15  21:00:00,90.2966702714,3.49869419548,8.60884083161,19.2056433582,16.0824960704,28.0885557216,1.10362199762,0.0,1.10362199762
 02/15  22:00:00,92.6799460644,3.49869419548,6.80042109696,24.6817344903,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030299175,0.0,1.1030299175
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303181583,0.0,1.10303181583
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302900699,0.0,1.10302900699
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302320262,0.0,1.10302320262
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  07:00:00,159.275661414,3.49869419548,12.621704625,101.538662382,5.36083202345,21.4433280938,1.10314020107,0.0,1.10314020107
 02/16  08:00:00,134.075858825,3.49869419548,0.0,76.8697721661,16.0824960704,32.6817896323,48.0266365696,46.9229015396,1.10373502995
 02/16  09:00:00,157.469394498,3.50878646606,0.0,35.3013673402,48.2474882111,70.4033123869,39.5788047512,37.3896559265,2.1891488247
 02/16  10:00:00,134.283962206,3.49869419548,0.0,20.4745987467,48.2474882111,62.0547409583,29.8403122503,27.6507383151,2.18957393522
 02/16  11:00:00,128.426362368,3.51877127136,0.0,16.5235152396,48.2474882111,60.1281475517,18.0132078745,15.8237068644,2.18950101003
 02/16  12:00:00,131.445693654,3.76104209944,1.30583714495,16.0681451457,48.2474882111,62.0547409583,5.56715123701,2.29190728517,3.27524395184
 02/16  13:00:00,135.701426675,4.03454674675,4.74231852296,17.1582406484,48.2474882111,61.5103924513,3.2773527475,0.0,3.2773527475
 02/16  14:00:00,136.756672631,4.32531328084,8.24787067309,12.2673249077,48.2474882111,63.6602354638,3.27706181548,0.0,3.27706181548
 02/16  15:00:00,129.006964585,4.23609896665,9.11744031224,7.26934944926,48.2474882111,60.1281475517,2.18904598798,0.0,2.18904598798
 02/16  16:00:00,124.534167172,3.95408757438,8.16022555531,4.03577818534,48.2474882111,60.1281475517,2.18874634287,0.0,2.18874634287
 02/16  17:00:00,125.512541772,3.63004023691,6.13426078577,4.47427478294,48.2474882111,63.0180376616,2.19004765046,0.0,2.19004765046
 02/16  18:00:00,121.162959574,3.65200260423,5.56129597057,11.6206086847,37.5258241642,62.7947880557,2.18857183612,0.0,2.18857183612
 02/16  19:00:00,105.295195211,3.49869419548,3.13128608672,21.0304357636,26.8041601173,36.0181789539,1.10382237079,0.0,1.10382237079
 02/16  20:00:00,105.953526164,3.49869419548,1.42571302936,25.9631309826,26.8041601173,33.4493877451,1.10356026078,0.0,1.10356026078
 02/16  21:00:00,97.0983202374,3.49869419548,0.612031684212,34.0041024716,16.0824960704,28.0885557216,1.15260313201,0.0489666930122,1.103636439
 02/16  22:00:00,100.633545612,3.49869419548,0.105043750888,39.3307113836,16.0824960704,26.8041601173,2.98257880019,1.87934916405,1.10322963614
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302716864,0.0,1.10302716864
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303173196,0.0,1.10303173196
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302908016,0.0,1.10302908016
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309835862,0.0,1.10309835862
 02/17  07:00:00,139.397701267,3.49869419548,13.5489191714,80.733487689,5.36083202345,21.4433280938,1.1031247127,0.0,1.1031247127
 02/17  08:00:00,121.64377438,3.49869419548,0.0,64.4376877207,16.0824960704,32.6817896323,6.43038777695,5.32668439908,1.10370337787
 02/17  09:00:00,161.622865806,3.50218915467,0.671861636557,38.7895743224,48.2474882111,70.4033123869,3.49565890572,1.30654813356,2.18911077216
 02/17  10:00:00,145.792881373,3.49869419548,1.8059070648,30.1776108488,48.2474882111,62.0547409583,2.18959086276,0.0,2.18959086276
 02/17  11:00:00,133.82046937,3.49869419548,4.08563697932,17.8520623384,48.2474882111,60.1281475517,2.1893730426,0.0,2.1893730426
 02/17  12:00:00,136.634683958,3.49869419548,5.62035764584,17.2049628534,48.2474882111,62.0547409583,3.27551419071,0.0,3.27551419071
 02/17  13:00:00,140.574378728,3.49869419548,5.97826615694,21.3310976193,48.2474882111,61.5103924513,3.27670805079,0.0,3.27670805079
 02/17  14:00:00,137.961775089,3.50630872638,5.27844142442,17.2608611695,48.2474882111,63.6602354638,3.2764178145,0.0,3.2764178145
 02/17  15:00:00,136.482668929,3.49869419548,4.16232980181,20.4375690745,48.2474882111,60.1281475517,2.18910307051,0.0,2.18910307051
 02/17  16:00:00,136.794712932,3.49869419548,3.88033034789,21.0316125315,48.2474882111,60.1281475517,2.18885654455,0.0,2.18885654455
 02/17  17:00:00,139.788057432,3.50621535345,3.99356544199,21.0143106694,48.2474882111,63.0180376616,2.19001181374,0.0,2.19001181374
