Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  18:00:00,133.774324832,3.58385828414,4.31153050506,25.5498837288,37.5258241642,62.7947880557,2.18827403059,0.0,2.18827403059
 02/17  19:00:00,117.121230291,3.49869419548,2.562928567,33.4248283632,26.8041601173,36.0181789539,1.1037905584,0.0,1.1037905584
 02/17  20:00:00,116.64000584,3.49869419548,0.995122098119,37.0802015899,26.8041601173,33.4493877451,1.10348468439,0.0,1.10348468439
 02/17  21:00:00,111.367353464,3.49869419548,0.276742058872,48.6084253238,16.0824960704,28.0885557216,1.92082903114,0.817235187437,1.10359384371
 02/17  22:00:00,116.66733773,3.49869419548,0.0253055476608,55.4442417048,16.0824960704,26.8041601173,4.79726073044,3.69407967162,1.10318105882
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302504922,0.0,1.10302504922
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303112832,0.0,1.10303112832
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302724478,0.0,1.10302724478
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318680355,0.0,1.10318680355
 02/18  07:00:00,169.00227337,3.49869419548,12.4760714655,111.410907497,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/18  08:00:00,131.402613728,3.49869419548,0.0,91.0190702365,5.36083202345,26.5809105114,32.6216738613,31.5183335761,1.10334028516
 02/18  09:00:00,129.098353094,3.49869419548,0.0,67.4875139543,26.8041601173,31.2995447326,30.0962724049,28.992721419,1.10355098582
 02/18  10:00:00,128.556449643,3.49869419548,0.0,64.6979181962,26.8041601173,33.5472370403,29.0937422805,27.9900050682,1.10373721228
 02/18  11:00:00,127.498891224,3.49869419548,0.0,64.6036564797,26.8041601173,32.583940337,29.8638190047,27.6763380933,2.18748091138
 02/18  12:00:00,127.63988224,3.49869419548,0.0,62.4969551883,26.8041601173,34.8316326447,28.5958290486,27.4919954981,1.10383355048
 02/18  13:00:00,124.608291728,3.49869419548,0.0,60.7497602806,26.8041601173,33.5472370403,28.4389305942,27.3351553983,1.10377519586
 02/18  14:00:00,121.69439574,3.49869419548,0.0,60.4046555015,26.8041601173,30.9784458315,25.4983617084,24.3946130279,1.10374868042
 02/18  15:00:00,106.888545397,3.49869419548,0.0,74.0084597815,8.04124803518,21.3317032909,24.9401489933,23.8364543255,1.10369466773
 02/18  16:00:00,107.928925252,3.49869419548,0.0,76.3332352404,8.04124803518,20.0473076865,25.3097687425,24.2062883559,1.10348038664
 02/18  17:00:00,109.572736816,3.49869419548,0.0,77.655947904,8.04124803518,20.3684065876,28.1386287799,27.0351186976,1.10351008225
 02/18  18:00:00,107.085219066,3.49869419548,0.0,82.8885792876,2.68041601173,18.0090894769,30.6666147295,29.5634714182,1.10314331133
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313379784,0.0,1.10313379784
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312635549,0.0,1.10312635549
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303357867,0.0,1.10303357867
 02/18  24:00:00,35.1758344576,0.20546675168,0.0207483996852,1.37426713002,2.68041601173,16.0824960704,0.141472984675,0.121472984675,0.02
 02/19  01:00:00,41.3212342138,1.0273337584,0.315386002854,6.40316227637,2.68041601173,16.0824960704,1.11930878424,0.0162698133318,1.10303897091
 02/19  02:00:00,40.4115827794,0.821867006719,0.175990092718,5.83837350379,2.68041601173,16.0824960704,0.0702488971027,0.0502488971027,0.02
 02/19  03:00:00,42.5343147143,1.0273337584,0.237241715276,7.69438706442,2.68041601173,16.0824960704,1.16932206436,0.0663405570378,1.10298150732
 02/19  04:00:00,41.7431765218,0.821867006719,0.0844573342621,7.26150000465,2.68041601173,16.0824960704,0.274796471997,0.254796471997,0.02
 02/19  05:00:00,43.8138300972,1.0273337584,0.0880022775342,9.12314188506,2.68041601173,16.0824960704,0.205293242841,0.185293242841,0.02
 02/19  06:00:00,42.5793542907,0.821867006719,0.0304532817647,8.15168182602,2.68041601173,16.0824960704,1.53019000816,0.427095950449,1.10309405771
 02/19  07:00:00,44.8385566361,1.0273337584,0.0,10.2358707015,2.68041601173,16.0824960704,0.30005985298,0.28005985298,0.02
 02/19  08:00:00,33.7021095373,0.821867006719,0.0,9.17422368776,2.68041601173,16.0824960704,1.77692000663,0.673878872002,1.10304113463
 02/19  09:00:00,29.6123163001,1.0273337584,0.0,9.81363036549,2.68041601173,16.0824960704,0.496583819873,0.476583819873,0.02
 02/19  10:00:00,24.6407048897,0.821867006719,0.00780498542742,5.03968072138,2.68041601173,16.0824960704,1.6448727126,0.541852003872,1.10302070872
 02/19  11:00:00,23.4598962759,1.0273337584,0.202583439067,3.45862690225,2.68041601173,16.0824960704,0.118281626706,0.0982816267063,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311740067,0.0,1.10311740067
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324302939,0.0,1.10324302939
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309107638,0.0,1.10309107638
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301549426,0.0,1.10301549426
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297946692,0.0,1.10297946692
 02/19  21:00:00,36.0738017924,0.41093350336,0.484690828434,1.60282528444,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,39.1294692201,0.821867006719,0.804052506785,3.92819753042,2.68041601173,16.0824960704,1.10313423117,0.0,1.10313423117
 02/19  23:00:00,42.1005406352,1.0273337584,0.581195223451,6.91665947718,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,41.2796235914,0.821867006719,0.251782954877,6.63062145357,2.68041601173,16.0824960704,1.10303245848,0.0,1.10303245848
 02/20  01:00:00,44.6769720112,1.0273337584,0.0666418464193,10.0076442301,2.68041601173,16.0824960704,0.35147643365,0.33147643365,0.02
 02/20  02:00:00,44.6742200199,0.977827300288,0.408616229333,9.71242431404,2.68041601173,16.0824960704,0.800187894622,0.780187894622,0.02
 02/20  03:00:00,54.7668409428,1.96309551981,2.41635647536,16.8120367714,2.68041601173,16.0824960704,3.46544037994,2.36245928969,1.10298109025
 02/20  04:00:00,51.5026437369,1.60166847456,1.94813538299,14.3774877031,2.68041601173,16.0824960704,2.03448346603,2.01448346603,0.02
 02/20  05:00:00,63.3628519078,2.44056218666,3.64235631811,23.7045812268,2.68041601173,16.0824960704,4.85469554843,3.75166079457,1.10303475386
 02/20  06:00:00,63.7846135177,2.33246279698,3.88059781456,23.9962007299,2.68041601173,16.0824960704,3.64380990545,3.62380990545,0.02
 02/20  07:00:00,74.3572608151,2.91557849623,4.70717706144,33.1591530812,2.68041601173,16.0824960704,6.4567303474,5.35369748995,1.10303285744
 02/20  08:00:00,55.1351504924,2.33246279698,3.68161775957,25.415051093,2.68041601173,16.0824960704,4.24577845578,4.22577845578,0.02
 02/20  09:00:00,41.2819526475,2.36748275441,3.21776395505,16.9253537618,2.68041601173,16.0824960704,5.70860008712,4.60555758383,1.10304250328
 02/20  10:00:00,25.3681961007,0.821867006719,0.0,5.77497691778,2.68041601173,16.0824960704,1.6262950273,1.6062950273,0.02
 02/20  11:00:00,24.6603456686,1.0273337584,0.187838967558,4.67382076649,2.68041601173,16.0824960704,0.410306212049,0.390306212049,0.02
 02/20  12:00:00,19.7147933045,0.20546675168,0.136513309029,0.601461067637,2.68041601173,16.0824960704,1.10309477257,0.0,1.10309477257
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306873977,0.0,1.10306873977
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031119227,0.0,1.1031119227
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301929678,0.0,1.10301929678
 02/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298047256,0.0,1.10298047256
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310417859,0.0,1.10310417859
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297867615,0.0,1.10297867615
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303113915,0.0,1.10303113915
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  04:00:00,42.5509774691,0.616400255039,0.552994150618,2.44539886384,2.68041601173,21.4433280938,1.1030301153,0.0,1.1030301153
 02/21  05:00:00,42.7846629203,0.616400255039,0.527273043959,2.70480542163,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  06:00:00,45.5943537201,0.616400255039,0.523443037745,2.83791021594,5.36083202345,21.4433280938,1.10323799809,0.0,1.10323799809
 02/21  07:00:00,207.571274651,3.49869419548,10.6586843765,151.797295868,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,163.914413814,3.49869419548,0.38532131059,108.790339178,16.0824960704,32.6817896323,3.05584543489,0.868562716475,2.18728271842
 02/21  09:00:00,176.150074851,3.49869419548,3.06116712992,50.9309728334,48.2474882111,70.4033123869,1.10464514454,0.0,1.10464514454
 02/21  10:00:00,151.550339075,3.49869419548,6.6910490903,31.0499265255,48.2474882111,62.0547409583,3.27418845303,0.0,3.27418845303
 02/21  11:00:00,144.850790468,3.52362382156,10.1086237439,22.8344670452,48.2474882111,60.1281475517,2.18957650939,0.0,2.18957650939
 02/21  12:00:00,146.941107369,3.71879007407,14.3847491096,18.526898922,48.2474882111,62.0547409583,2.19035977461,0.0,2.19035977461
 02/21  13:00:00,152.446868259,3.93249804986,17.7961095888,20.9519398636,48.2474882111,61.5103924513,3.27704880888,0.0,3.27704880888
 02/21  14:00:00,148.202460003,4.17282549039,21.0286102006,11.0848605428,48.2474882111,63.6602354638,3.27706269177,0.0,3.27706269177
 02/21  15:00:00,140.921859458,4.19187264663,23.3102796715,5.03563128311,48.2474882111,60.1281475517,2.18966519549,0.0,2.18966519549
 02/21  16:00:00,138.505511218,4.00872854717,23.9454070451,2.16729976912,48.2474882111,60.1281475517,2.18904413872,0.0,2.18904413872
 02/21  17:00:00,140.22964795,3.71063052806,23.2904144254,1.95463703011,48.2474882111,63.0180376616,3.27459939455,0.0,3.27459939455
 02/21  18:00:00,128.910831407,3.61143999608,21.5221839118,3.44815518556,37.5258241642,62.7947880557,1.10407109907,0.0,1.10407109907
 02/21  19:00:00,105.775767229,3.49869419548,17.9209469086,9.18868029248,26.8041601173,36.0181789539,2.18792546607,0.0,2.18792546607
 02/21  20:00:00,110.285188393,3.49869419548,15.6561405047,16.0643657362,26.8041601173,33.4493877451,1.10350179288,0.0,1.10350179288
 02/21  21:00:00,103.867604563,3.49869419548,14.1246405308,27.2607779502,16.0824960704,28.0885557216,1.10363820289,0.0,1.10363820289
 02/21  22:00:00,107.741114523,3.49869419548,12.729954886,33.81336916,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317448356,0.0,1.10317448356
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030278277,0.0,1.1030278277
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303091476,0.0,1.10303091476
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302906175,0.0,1.10302906175
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  07:00:00,118.467116391,3.49869419548,17.9080769458,55.4437450382,5.36083202345,21.4433280938,1.10323329414,0.0,1.10323329414
 02/22  08:00:00,112.36407399,3.49869419548,10.8962405823,46.7290800817,16.0824960704,32.6817896323,1.10372548758,0.0,1.10372548758
 02/22  09:00:00,154.802200602,3.50269621581,13.773385722,18.8668779718,48.2474882111,70.4033123869,2.18919926577,0.0,2.18919926577
 02/22  10:00:00,144.789096519,3.49869419548,17.2257075779,13.7540254819,48.2474882111,62.0547409583,2.18937973812,0.0,2.18937973812
 02/22  11:00:00,141.999289127,3.49869419548,19.4474672851,10.6690517893,48.2474882111,60.1281475517,2.18943910191,0.0,2.18943910191
 02/22  12:00:00,142.466481137,3.49869419548,20.8552714204,7.80184625789,48.2474882111,62.0547409583,3.27528893643,0.0,3.27528893643
 02/22  13:00:00,143.970970818,3.49869419548,20.7943606102,9.9115952557,48.2474882111,61.5103924513,3.27620127646,0.0,3.27620127646
 02/22  14:00:00,143.130496896,3.51210916073,19.8203971598,7.88182680679,48.2474882111,63.6602354638,3.27620610359,0.0,3.27620610359
 02/22  15:00:00,138.278617305,3.49869419548,18.1502679229,8.24557932956,48.2474882111,60.1281475517,2.18927680825,0.0,2.18927680825
 02/22  16:00:00,137.864096494,3.49869419548,17.2824372711,8.69888917023,48.2474882111,60.1281475517,2.18896777623,0.0,2.18896777623
 02/22  17:00:00,141.447788654,3.51477129468,17.4715941578,9.18745723438,48.2474882111,63.0180376616,2.18991025836,0.0,2.18991025836
 02/22  18:00:00,134.354457947,3.59558736437,17.4761706353,12.9536476338,37.5258241642,62.7947880557,2.18858634788,0.0,2.18858634788
 02/22  19:00:00,114.580875559,3.49869419548,16.3958561588,19.5188793728,26.8041601173,36.0181789539,1.10385729081,0.0,1.10385729081
 02/22  20:00:00,115.714798709,3.49869419548,16.3040919638,20.8460245934,26.8041601173,33.4493877451,1.10363519197,0.0,1.10363519197
 02/22  21:00:00,104.75216678,3.49869419548,14.9324381083,27.3375425899,16.0824960704,28.0885557216,1.10355231245,0.0,1.10355231245
 02/22  22:00:00,105.410472961,3.49869419548,12.0335225382,32.1791599457,16.0824960704,26.8041601173,1.10340707809,0.0,1.10340707809
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303032931,0.0,1.10303032931
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302542639,0.0,1.10302542639
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303052117,0.0,1.10303052117
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030269707,0.0,1.1030269707
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,128.574346641,3.49869419548,16.3014274725,67.1576247618,5.36083202345,21.4433280938,1.10312585498,0.0,1.10312585498
 02/23  08:00:00,113.63589366,3.49869419548,4.82059498395,54.0765453509,16.0824960704,32.6817896323,1.10377340233,0.0,1.10377340233
 02/23  09:00:00,158.939554001,3.50253691853,8.58910678996,28.1886696002,48.2474882111,70.4033123869,2.18926174276,0.0,2.18926174276
 02/23  10:00:00,146.384341802,3.49869419548,11.4274878489,21.1474904943,48.2474882111,62.0547409583,2.18941619021,0.0,2.18941619021
 02/23  11:00:00,139.568845878,3.49869419548,12.962073998,14.7240018277,48.2474882111,60.1281475517,2.18949913594,0.0,2.18949913594
 02/23  12:00:00,140.540544821,3.49869419548,12.8410228319,13.8901585304,48.2474882111,62.0547409583,3.27514822467,0.0,3.27514822467
 02/23  13:00:00,144.007638633,3.49869419548,12.4846459502,18.2579777307,48.2474882111,61.5103924513,3.27683596136,0.0,3.27683596136
 02/23  14:00:00,140.77934606,3.50620591285,13.568317611,11.7886587673,48.2474882111,63.6602354638,3.27651843606,0.0,3.27651843606
 02/23  15:00:00,136.844176298,3.49869419548,14.8183307079,10.1430755378,48.2474882111,60.1281475517,2.18916142563,0.0,2.18916142563
 02/23  16:00:00,136.935401802,3.49869419548,14.6474037492,10.4052280003,48.2474882111,60.1281475517,2.18890269944,0.0,2.18890269944
 02/23  17:00:00,139.414213476,3.51539448899,15.0290758637,9.59577715675,48.2474882111,63.0180376616,2.19004254649,0.0,2.19004254649
 02/23  18:00:00,131.808232939,3.59832007787,15.7993649302,12.0814956173,37.5258241642,62.7947880557,2.18829818151,0.0,2.18829818151
 02/23  19:00:00,111.806217994,3.49869419548,14.6216499418,18.518428025,26.8041601173,36.0181789539,1.10379921228,0.0,1.10379921228
 02/23  20:00:00,113.549139116,3.49869419548,14.149510426,20.8349465382,26.8041601173,33.4493877451,1.10349091348,0.0,1.10349091348
 02/23  21:00:00,103.250987366,3.49869419548,12.9061260584,27.8626752261,16.0824960704,28.0885557216,1.10359809073,0.0,1.10359809073
 02/23  22:00:00,104.735261292,3.49869419548,9.86813637305,33.669334442,16.0824960704,26.8041601173,1.10318219234,0.0,1.10318219234
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302515089,0.0,1.10302515089
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303021902,0.0,1.10303021902
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302641373,0.0,1.10302641373
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318463016,0.0,1.10318463016
 02/24  07:00:00,144.127529101,3.49869419548,14.0004540458,85.0117806481,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,119.559125857,3.49869419548,0.753248364328,64.0671241676,16.0824960704,32.6817896323,4.26551873472,2.07845839364,2.18706034108
 02/24  09:00:00,149.956667012,3.50649719849,4.80476377015,22.9861653512,48.2474882111,70.4033123869,1.10462491353,0.0,1.10462491353
 02/24  10:00:00,134.184512697,3.49869419548,9.3807053916,10.9944438464,48.2474882111,62.0547409583,3.27427412394,0.0,3.27427412394
 02/24  11:00:00,133.81084371,3.60778905487,14.4930148084,7.3259639902,48.2474882111,60.1281475517,2.18968079115,0.0,2.18968079115
 02/24  12:00:00,137.590273818,3.9414558817,18.2045756259,5.13357304692,48.2474882111,62.0547409583,2.19028858767,0.0,2.19028858767
 02/24  13:00:00,140.236990726,4.30289851779,21.2042607754,4.96351067603,48.2474882111,61.5103924513,3.27692479413,0.0,3.27692479413
 02/24  14:00:00,143.08411917,4.57029704678,24.2310231678,2.36663518688,48.2474882111,63.6602354638,3.27692166539,0.0,3.27692166539
 02/24  15:00:00,138.980526275,4.48528283927,25.9225411063,0.18862647278,48.2474882111,60.1281475517,2.18958653011,0.0,2.18958653011
 02/24  16:00:00,140.261029794,4.31114667409,27.5658072627,0.0,48.2474882111,60.1281475517,2.18894031261,0.0,2.18894031261
 02/24  17:00:00,143.599840483,4.13736846554,28.1885060508,0.0,48.2474882111,63.0180376616,3.27478441554,0.0,3.27478441554
 02/24  18:00:00,130.526719563,3.82548081756,26.0811903574,0.290996073972,37.5258241642,62.7947880557,1.10401665671,0.0,1.10401665671
 02/24  19:00:00,103.612092456,3.49869419548,22.203987833,2.74196459545,26.8041601173,36.0181789539,2.18781777662,0.0,2.18781777662
 02/24  20:00:00,104.130233435,3.49869419548,20.0494390128,5.51611227035,26.8041601173,33.4493877451,1.10356066748,0.0,1.10356066748
 02/24  21:00:00,92.0321655352,3.49869419548,19.2460111452,10.3039683084,16.0824960704,28.0885557216,1.10358568838,0.0,1.10358568838
 02/24  22:00:00,92.9221591193,3.49869419548,19.4039425167,12.3204261254,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308910171,0.0,1.10308910171
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302781502,0.0,1.10302781502
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302157913,0.0,1.10302157913
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302869449,0.0,1.10302869449
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  07:00:00,103.639338491,3.49869419548,19.2452260912,39.2788179933,5.36083202345,21.4433280938,1.10320144977,0.0,1.10320144977
 02/25  08:00:00,83.0369001311,3.49869419548,9.68112458279,35.4395653905,5.36083202345,26.5809105114,1.10319601698,0.0,1.10319601698
 02/25  09:00:00,87.8921582503,3.49869419548,11.0481806765,15.2331384343,26.8041601173,31.2995447326,1.10351126052,0.0,1.10351126052
 02/25  10:00:00,86.9861006278,3.49869419548,12.8526302204,10.2749389602,26.8041601173,33.5472370403,1.10389079297,0.0,1.10389079297
 02/25  11:00:00,84.760542332,3.57699707703,13.5884874456,8.19851726093,26.8041601173,32.583940337,1.10371881019,0.0,1.10371881019
 02/25  12:00:00,88.3831576329,3.81854964049,14.2545393927,8.6658357436,26.8041601173,34.8316326447,2.18779047745,0.0,2.18779047745
 02/25  13:00:00,88.1411785193,4.00717568022,14.4495061277,9.32465945963,26.8041601173,33.5472370403,1.10377003379,0.0,1.10377003379
 02/25  14:00:00,86.4482284145,4.16318374768,16.1847107883,8.30928783558,26.8041601173,30.9784458315,1.10372619121,0.0,1.10372619121
 02/25  15:00:00,57.1303645496,4.03398114164,14.784915671,8.93007631681,8.04124803518,21.3317032909,1.10348171853,0.0,1.10348171853
 02/25  16:00:00,53.6076446749,3.78098945978,12.5337115503,9.19594784903,8.04124803518,20.0473076865,1.10344380394,0.0,1.10344380394
 02/25  17:00:00,53.1522189663,3.52277019561,10.8457618258,10.365592228,8.04124803518,20.3684065876,1.10343863168,0.0,1.10343863168
 02/25  18:00:00,47.8072570366,3.49869419548,9.55876158348,14.0518556749,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/25  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319503009,0.0,1.10319503009
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311802441,0.0,1.10311802441
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321435811,0.0,1.10321435811
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302778349,0.0,1.10302778349
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297767568,0.0,1.10297767568
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297815333,0.0,1.10297815333
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313645393,0.0,1.10313645393
 02/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302892441,0.0,1.10302892441
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297883527,0.0,1.10297883527
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307739911,0.0,1.10307739911
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315728381,0.0,1.10315728381
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301318123,0.0,1.10301318123
 02/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303345719,0.0,1.10303345719
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297828793,0.0,1.10297828793
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297665797,0.0,1.10297665797
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302827513,0.0,1.10302827513
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030226393,0.0,1.1030226393
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,43.1706368835,0.616400255039,0.145223368362,3.47282906048,2.68041601173,21.4433280938,0.173135757709,0.153135757709,0.02
 02/27  06:00:00,47.8351829114,0.821867006719,0.172575223907,5.22414046943,5.36083202345,21.4433280938,1.29343696714,0.190326768312,1.10311019883
 02/27  07:00:00,192.380375639,3.49869419548,11.2231604823,136.04192075,5.36083202345,21.4433280938,1.1031349286,0.0,1.1031349286
 02/27  08:00:00,155.505841857,3.49869419548,0.0,100.767088532,16.0824960704,32.6817896323,35.1512851125,34.0475611641,1.10372394835
 02/27  09:00:00,168.642611053,3.49869419548,0.0113095418892,46.4733666233,48.2474882111,70.4033123869,16.9733884053,14.7842535654,2.18913483983
 02/27  10:00:00,141.724393707,3.49869419548,2.50442653035,25.4106037176,48.2474882111,62.0547409583,2.4764059003,0.286786483789,2.18961941651
 02/27  11:00:00,135.552271325,3.51230536792,6.00641048819,17.6494796119,48.2474882111,60.1281475517,2.18970130223,0.0,2.18970130223
 02/27  12:00:00,137.5990964,3.72765445131,9.53517560218,14.0255970832,48.2474882111,62.0547409583,3.27541433166,0.0,3.27541433166
 02/27  13:00:00,142.23075728,3.94844562013,12.5766481065,15.939342797,48.2474882111,61.5103924513,3.27654703088,0.0,3.27654703088
 02/27  14:00:00,140.95336376,4.18559984255,16.0283075459,8.82329260265,48.2474882111,63.6602354638,3.27620567497,0.0,3.27620567497
 02/27  15:00:00,134.130487018,4.17284453425,17.5112200994,4.06234652706,48.2474882111,60.1281475517,2.18910917512,0.0,2.18910917512
 02/27  16:00:00,131.391057034,3.95505766351,16.9050141572,2.14690935657,48.2474882111,60.1281475517,2.18883589679,0.0,2.18883589679
 02/27  17:00:00,132.268403994,3.68147228046,15.0612247958,2.25174095076,48.2474882111,63.0180376616,2.18980504436,0.0,2.18980504436
 02/27  18:00:00,120.970671737,3.64853580374,12.9266043736,4.06647924542,37.5258241642,62.7947880557,2.18819229398,0.0,2.18819229398
 02/27  19:00:00,97.5775335845,3.49869419548,8.47978479133,10.4316087658,26.8041601173,36.0181789539,1.10385284375,0.0,1.10385284375
 02/27  20:00:00,102.519476985,3.49869419548,5.37974602352,18.5750488096,26.8041601173,33.4493877451,1.10349911485,0.0,1.10349911485
 02/27  21:00:00,94.8620490346,3.49869419548,4.02758001628,28.3522829367,16.0824960704,28.0885557216,1.10361989683,0.0,1.10361989683
 02/27  22:00:00,99.542881685,3.49869419548,3.06177836872,35.2833128391,16.0824960704,26.8041601173,1.10316411182,0.0,1.10316411182
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302578397,0.0,1.10302578397
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302942779,0.0,1.10302942779
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302621196,0.0,1.10302621196
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316410285,0.0,1.10316410285
 02/28  07:00:00,134.104129981,3.49869419548,14.0653047241,74.9235308499,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,115.441648491,3.49869419548,1.96650398594,58.73639118,16.0824960704,32.6817896323,1.10364294159,0.0,1.10364294159
 02/28  09:00:00,147.36748054,3.50991732813,4.72730305093,20.4710194689,48.2474882111,70.4033123869,2.18904413488,0.0,2.18904413488
 02/28  10:00:00,132.281709494,3.49869419548,7.9825547726,10.489791262,48.2474882111,62.0547409583,2.18957648678,0.0,2.18957648678
 02/28  11:00:00,131.131746566,3.57969058342,11.903972312,7.26400781329,48.2474882111,60.1281475517,3.27425498334,0.0,3.27425498334
 02/28  12:00:00,136.40511888,3.95203412662,17.0711603358,5.07125515461,48.2474882111,62.0547409583,2.19034171004,0.0,2.19034171004
 02/28  13:00:00,139.868111629,4.250850496,20.9156210945,4.93531928149,48.2474882111,61.5103924513,3.27638043384,0.0,3.27638043384
 02/28  14:00:00,141.687958712,4.49296554319,22.8940050564,2.38482434358,48.2474882111,63.6602354638,3.27634730714,0.0,3.27634730714
 02/28  15:00:00,135.432352873,4.33970997197,22.5397052962,0.16886174835,48.2474882111,60.1281475517,2.18918939054,0.0,2.18918939054
 02/28  16:00:00,133.983719369,4.0647669793,21.5348765332,0.0,48.2474882111,60.1281475517,2.18903302794,0.0,2.18903302794
 02/28  17:00:00,135.4299132,3.91913741147,20.2323680994,0.00444172214871,48.2474882111,63.0180376616,2.18995196141,0.0,2.18995196141
 02/28  18:00:00,123.424642167,3.75888795685,18.1442610428,1.19244085305,37.5258241642,62.7947880557,2.18861735588,0.0,2.18861735588
 02/28  19:00:00,97.7588477372,3.49869419548,15.4168841407,3.67582356915,26.8041601173,36.0181789539,1.10390541802,0.0,1.10390541802
 02/28  20:00:00,99.616828623,3.49869419548,13.3661160981,7.68603037293,26.8041601173,33.4493877451,1.10364349739,0.0,1.10364349739
 02/28  21:00:00,88.4280695853,3.49869419548,11.4493630489,14.4965204548,16.0824960704,28.0885557216,1.1035571313,0.0,1.1035571313
 02/28  22:00:00,89.4595520152,3.49869419548,9.57571367522,18.6860478627,16.0824960704,26.8041601173,1.10340854,0.0,1.10340854
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302980572,0.0,1.10302980572
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302450756,0.0,1.10302450756
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302898077,0.0,1.10302898077
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302504354,0.0,1.10302504354
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,135.874624398,3.49869419548,14.5897728564,76.1695571344,5.36083202345,21.4433280938,1.10312164898,0.0,1.10312164898
 03/01  08:00:00,108.290173919,3.49869419548,0.0,56.0187539272,16.0824960704,32.6817896323,10.5924233138,9.48866418118,1.1037591326
 03/01  09:00:00,145.785394493,3.5308181811,0.580646804071,23.0146888157,48.2474882111,70.4033123869,4.34398874439,2.15478154175,2.18920720264
 03/01  10:00:00,128.30122865,3.49869419548,0.835590679831,13.6562745107,48.2474882111,62.0547409583,2.26555313925,0.0762096473966,2.18934349185
 03/01  11:00:00,127.031222826,3.49869419548,2.1688388064,12.9796139671,48.2474882111,60.1281475517,2.18940600502,0.0,2.18940600502
 03/01  12:00:00,128.278908007,3.49869419548,3.166851141,11.302693407,48.2474882111,62.0547409583,3.27549211681,0.0,3.27549211681
 03/01  13:00:00,129.969804691,3.52706326469,4.60712111516,12.069299555,48.2474882111,61.5103924513,3.27684143431,0.0,3.27684143431
 03/01  14:00:00,130.925639131,3.72267164546,7.12524290872,8.16156080808,48.2474882111,63.6602354638,3.27646451546,0.0,3.27646451546
 03/01  15:00:00,125.712908589,3.85434070239,8.95082502422,4.52366700508,48.2474882111,60.1281475517,2.18897170327,0.0,2.18897170327
 03/01  16:00:00,123.899605323,3.72907119538,8.4935819517,3.29287631906,48.2474882111,60.1281475517,2.18870126946,0.0,2.18870126946
 03/01  17:00:00,126.259924551,3.6244469943,7.84275439054,3.5187571996,48.2474882111,63.0180376616,2.18981374381,0.0,2.18981374381
 03/01  18:00:00,117.135573525,3.70385629716,7.5822042767,5.52046063703,37.5258241642,62.7947880557,2.18820115445,0.0,2.18820115445
 03/01  19:00:00,95.7732550307,3.49869419548,4.56959348772,12.5375215156,26.8041601173,36.0181789539,1.10385153348,0.0,1.10385153348
 03/01  20:00:00,101.817884929,3.49869419548,2.74901270004,20.5041900775,26.8041601173,33.4493877451,1.10349904399,0.0,1.10349904399
 03/01  21:00:00,93.257607235,3.49869419548,1.84233083438,28.9330903191,16.0824960704,28.0885557216,1.10361848661,0.0,1.10361848661
 03/01  22:00:00,94.9567362506,3.49869419548,0.931854455351,32.827091318,16.0824960704,26.8041601173,1.1031629223,0.0,1.1031629223
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302493467,0.0,1.10302493467
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302875071,0.0,1.10302875071
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302500135,0.0,1.10302500135
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316096149,0.0,1.10316096149
 03/02  07:00:00,154.451247592,3.49869419548,12.8362027947,96.4997503909,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,125.571169415,3.49869419548,0.0,73.2997494227,16.0824960704,32.6817896323,33.2698644653,32.1662287216,1.10363574366
 03/02  09:00:00,162.820726362,3.50518366867,0.0,40.6563020013,48.2474882111,70.4033123869,19.3118666091,17.1230120026,2.18885460648
 03/02  10:00:00,139.065455587,3.49869419548,0.0167205220592,25.2393716057,48.2474882111,62.0547409583,8.6314156502,6.44205137769,2.18936427251
 03/02  11:00:00,126.734998494,3.49869419548,0.1444111231,14.7078173186,48.2474882111,60.1281475517,6.93691314314,3.66272325342,3.27418988971
 03/02  12:00:00,127.831703779,3.49869419548,1.00705156888,13.0152887509,48.2474882111,62.0547409583,2.79794924928,0.607660523444,2.19028872584
 03/02  13:00:00,130.125231546,3.55751203857,2.96058655153,13.8408121997,48.2474882111,61.5103924513,3.27628650025,0.0,3.27628650025
 03/02  14:00:00,130.995994421,3.79139830787,5.39404272052,9.89438962365,48.2474882111,63.6602354638,3.27643146383,0.0,3.27643146383
 03/02  15:00:00,124.426964519,3.76953725269,6.6141761329,5.65917527692,48.2474882111,60.1281475517,2.18927812138,0.0,2.18927812138
 03/02  16:00:00,121.716848682,3.53726047854,5.67940045492,4.11611189119,48.2474882111,60.1281475517,2.18894749038,0.0,2.18894749038
 03/02  17:00:00,126.797001011,3.56131860134,5.54466583158,6.41705061129,48.2474882111,63.0180376616,2.18985935396,0.0,2.18985935396
 03/02  18:00:00,121.589318449,3.63856856906,5.15321383684,12.4684837287,37.5258241642,62.7947880557,2.18852420237,0.0,2.18852420237
 03/02  19:00:00,100.423728031,3.49869419548,3.55260401784,20.6723173191,26.8041601173,36.0181789539,1.10387650482,0.0,1.10387650482
 03/02  20:00:00,106.826018727,3.49869419548,3.22573612923,25.035600446,26.8041601173,33.4493877451,1.10360061103,0.0,1.10360061103
 03/02  21:00:00,97.0271066305,3.49869419548,2.80543826601,31.7394822829,16.0824960704,28.0885557216,1.10351519241,0.0,1.10351519241
 03/02  22:00:00,98.9733574527,3.49869419548,1.32846901572,36.4470979598,16.0824960704,26.8041601173,1.18922209976,0.085849189313,1.10337291044
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302885062,0.0,1.10302885062
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302721493,0.0,1.10302721493
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302845506,0.0,1.10302845506
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310448176,0.0,1.10310448176
 03/03  07:00:00,139.091656581,3.49869419548,13.8134832368,80.162878937,5.36083202345,21.4433280938,1.10312875549,0.0,1.10312875549
 03/03  08:00:00,115.853753338,3.49869419548,0.0143064152172,63.5680269308,16.0824960704,32.6817896323,7.46733734989,6.36363140948,1.10370594042
 03/03  09:00:00,160.342863205,3.50243079317,0.464150883287,37.7170408362,48.2474882111,70.4033123869,4.05789996319,1.86882801276,2.18907195044
 03/03  10:00:00,146.124685396,3.49869419548,0.631243980279,31.6840779564,48.2474882111,62.0547409583,3.17518361327,0.985674892608,2.18950872067
 03/03  11:00:00,141.044102218,3.49869419548,0.677418071425,28.4839140945,48.2474882111,60.1281475517,2.73640196613,0.547142741659,2.18925922447
 03/03  12:00:00,141.330243206,3.49869419548,2.15182115302,25.3690585938,48.2474882111,62.0547409583,3.27525457554,0.0,3.27525457554
 03/03  13:00:00,144.141105072,3.49869419548,3.36716707167,27.5089230488,48.2474882111,61.5103924513,3.2763455119,0.0,3.2763455119
 03/03  14:00:00,140.052725635,3.49983849811,4.34655543994,20.2901679278,48.2474882111,63.6602354638,3.27597413884,0.0,3.27597413884
 03/03  15:00:00,135.532449634,3.49869419548,5.19967784602,18.4500017353,48.2474882111,60.1281475517,2.18878654135,0.0,2.18878654135
 03/03  16:00:00,135.832327052,3.49869419548,5.3134901581,18.6360668415,48.2474882111,60.1281475517,1.10428151706,0.0,1.10428151706
 03/03  17:00:00,138.935569873,3.50606730114,5.41539381658,18.7401427886,48.2474882111,63.0180376616,3.27475823353,0.0,3.27475823353
 03/03  18:00:00,129.599805367,3.58774084063,5.09672826936,20.5862839435,37.5258241642,62.7947880557,1.10411278475,0.0,1.10411278475
 03/03  19:00:00,109.624523774,3.49869419548,3.54379726675,29.8819198129,26.8041601173,36.0181789539,2.18784273716,0.0,2.18784273716
 03/03  20:00:00,115.051987302,3.49869419548,3.25964206937,33.2276630811,26.8041601173,33.4493877451,1.103524163,0.0,1.103524163
 03/03  21:00:00,106.114092271,3.49869419548,2.83147082853,40.8004353605,16.0824960704,28.0885557216,1.10365573892,0.0,1.10365573892
 03/03  22:00:00,108.21438457,3.49869419548,2.5715964342,44.4449976582,16.0824960704,26.8041601173,1.10315402807,0.0,1.10315402807
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302794382,0.0,1.10302794382
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302301764,0.0,1.10302301764
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302776168,0.0,1.10302776168
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,158.348090233,3.49869419548,13.7222819901,99.5105138357,5.36083202345,21.4433280938,1.10323627798,0.0,1.10323627798
 03/04  08:00:00,118.216896075,3.49869419548,0.0,82.7680192502,5.36083202345,26.5809105114,7.05154535934,5.94821811809,1.10332724125
 03/04  09:00:00,123.376341075,3.49869419548,0.0577146923064,61.7077872436,26.8041601173,31.2995447326,4.87251434011,3.76896204539,1.10355229472
 03/04  10:00:00,121.274816186,3.49869419548,0.0980871788497,57.3181975601,26.8041601173,33.5472370403,4.08223782924,2.97841127275,1.10382655649
 03/04  11:00:00,117.080412426,3.49869419548,0.104290335544,54.0808873468,26.8041601173,32.583940337,3.75235881692,2.64860398819,1.10375482873
 03/04  12:00:00,117.457080551,3.49869419548,0.111508342096,52.2026451572,26.8041601173,34.8316326447,4.56155440691,2.37369811828,2.18785628863
 03/04  13:00:00,114.288939966,3.49869419548,0.117851829744,50.3125566894,26.8041601173,33.5472370403,3.24866101704,2.14486516032,1.10379585672
 03/04  14:00:00,110.878774774,3.49869419548,0.122819751093,49.4662147845,26.8041601173,30.9784458315,3.10898219249,2.00523529296,1.10374689954
 03/04  15:00:00,102.033545263,3.49869419548,0.0106428667473,69.1428167805,8.04124803518,21.3317032909,4.08516655896,2.98166899199,1.10349756698
 03/04  16:00:00,104.45382484,3.49869419548,0.0,72.858134829,8.04124803518,20.0473076865,4.46192081729,3.35846705517,1.10345376212
 03/04  17:00:00,103.013225543,3.49869419548,0.0,71.0964366303,8.04124803518,20.3684065876,4.58973182865,3.48628517347,1.10344665518
 03/04  18:00:00,101.417823446,3.49869419548,0.118900509892,77.1022831581,2.68041601173,18.0090894769,1.99303169513,1.97303169513,0.02
 03/04  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318773775,0.0,1.10318773775
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031190004,0.0,1.1031190004
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321367804,0.0,1.10321367804
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302606927,0.0,1.10302606927
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297597521,0.0,1.10297597521
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297616734,0.0,1.10297616734
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,38.2087688851,0.616400255039,0.356832194505,3.66018425932,2.68041601173,16.0824960704,1.12277422515,0.0195945068691,1.10317971828
 03/05  07:00:00,41.9241155777,1.0273337584,0.603333866947,6.71809577617,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,25.4498966087,0.821867006719,0.495531705417,5.36114572038,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  09:00:00,22.9454929627,0.616400255039,0.363885596765,3.19385493466,2.68041601173,16.0824960704,1.10302946641,0.0,1.10302946641
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297706725,0.0,1.10297706725
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306980396,0.0,1.10306980396
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314580502,0.0,1.10314580502
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029760541,0.0,1.1029760541
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297624316,0.0,1.10297624316
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,38.4581797673,0.616400255039,0.60411105548,3.66231628059,2.68041601173,16.0824960704,1.10297691405,0.0,1.10297691405
 03/05  22:00:00,42.654029597,1.0273337584,0.839171309802,7.21217235257,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,41.779831985,0.821867006719,0.480507885142,6.90210491698,2.68041601173,16.0824960704,1.10297762394,0.0,1.10297762394
 03/05  24:00:00,45.6849219289,1.0273337584,0.208951359944,10.8732846343,2.68041601173,16.0824960704,0.11473215663,0.0947321566298,0.02
 03/06  01:00:00,48.5465502974,0.821867006719,0.0533076489882,8.73519144201,2.68041601173,21.4433280938,0.21661291599,0.19661291599,0.02
 03/06  02:00:00,52.2003257237,1.0273337584,0.0,12.2368077656,2.68041601173,21.4433280938,2.1101412875,1.00705346879,1.10308781871
 03/06  03:00:00,51.9243542536,1.01681737368,0.48199259604,11.4893600842,2.68041601173,21.4433280938,1.31602470861,1.29602470861,0.02
 03/06  04:00:00,60.4898266542,1.76814515285,1.81914681851,17.9663504832,2.68041601173,21.4433280938,3.36961300605,2.26652913035,1.10308387571
 03/06  05:00:00,56.5300178228,1.48469825438,1.59827880423,14.5108565645,2.68041601173,21.4433280938,1.79701656862,1.77701656862,0.02
 03/06  06:00:00,66.252731545,2.0020855932,2.32233442505,20.3117113154,5.36083202345,21.4433280938,3.55605516207,2.45284767593,1.10320748614
 03/06  07:00:00,248.429642844,3.49869419548,8.76120887349,194.553139564,5.36083202345,21.4433280938,1.21988557567,0.116771074882,1.10311450079
 03/06  08:00:00,187.191815531,3.49869419548,0.0,134.920395538,16.0824960704,32.6817896323,26.8030666922,25.6994013907,1.10366530149
 03/06  09:00:00,194.155037174,3.49869419548,0.0,71.997102287,48.2474882111,70.4033123869,12.6385499685,10.4495873916,2.18896257691
 03/06  10:00:00,162.69584825,3.49869419548,1.67387391585,47.2126108747,48.2474882111,62.0547409583,2.4810649312,0.29166700991,2.18939792129
 03/06  11:00:00,151.434012245,3.49869419548,6.13665476513,33.4145874275,48.2474882111,60.1281475517,2.18963195038,0.0,2.18963195038
 03/06  12:00:00,151.36526101,3.54333452871,9.87005257119,27.6412046471,48.2474882111,62.0547409583,2.1901213935,0.0,2.1901213935
 03/06  13:00:00,154.738661851,3.64229766898,12.2897177463,29.0403256795,48.2474882111,61.5103924513,3.2771552696,0.0,3.2771552696
 03/06  14:00:00,147.654327583,3.79950776379,14.4512146065,17.4874414435,48.2474882111,63.6602354638,3.27706127235,0.0,3.27706127235
