Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  15:00:00,138.45763777,3.80066422525,16.047085479,10.2258122092,48.2474882111,60.1281475517,2.18963348512,0.0,2.18963348512
 03/06  16:00:00,133.530473445,3.64344056832,16.23734304,5.26561397989,48.2474882111,60.1281475517,2.18898195237,0.0,2.18898195237
 03/06  17:00:00,134.714369794,3.51457090176,15.3961446985,4.52968822693,48.2474882111,63.0180376616,3.27476493012,0.0,3.27476493012
 03/06  18:00:00,125.350275141,3.56050033825,14.761397521,6.69932496755,37.5258241642,62.7947880557,1.10400350182,0.0,1.10400350182
 03/06  19:00:00,104.608034466,3.49869419548,11.8898673225,16.5193604496,26.8041601173,36.0181789539,2.18778673709,0.0,2.18778673709
 03/06  20:00:00,113.832687329,3.49869419548,8.14058300026,27.127422177,26.8041601173,33.4493877451,1.1035349002,0.0,1.1035349002
 03/06  21:00:00,110.563937911,3.49869419548,7.65594591531,40.4258059145,16.0824960704,28.0885557216,1.10355212404,0.0,1.10355212404
 03/06  22:00:00,113.311002377,3.49869419548,5.87844573232,46.2347661678,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307497183,0.0,1.10307497183
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302708613,0.0,1.10302708613
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030233393,0.0,1.1030233393
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302696691,0.0,1.10302696691
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  07:00:00,157.429645278,3.49869419548,12.8705142527,99.4438366186,5.36083202345,21.4433280938,1.10317317074,0.0,1.10317317074
 03/07  08:00:00,121.260962746,3.49869419548,0.0,68.9895427542,16.0824960704,32.6817896323,15.7253345679,14.6215894962,1.10374507167
 03/07  09:00:00,151.008820324,3.49869419548,1.25301996506,27.5978654716,48.2474882111,70.4033123869,3.3607782903,1.17172627233,2.18905201797
 03/07  10:00:00,133.947120598,3.49869419548,4.75544450907,15.3823126303,48.2474882111,62.0547409583,2.18929727332,0.0,2.18929727332
 03/07  11:00:00,129.367003907,3.50986449804,6.94113666949,10.5319268826,48.2474882111,60.1281475517,2.18965406818,0.0,2.18965406818
 03/07  12:00:00,131.796769336,3.70676420824,9.29696829239,8.48236757162,48.2474882111,62.0547409583,3.27525367352,0.0,3.27525367352
 03/07  13:00:00,135.030523092,3.91568706908,11.7103464057,9.63816886035,48.2474882111,61.5103924513,3.27682633704,0.0,3.27682633704
 03/07  14:00:00,136.213480451,4.14007656317,13.5604546423,6.59678547695,48.2474882111,63.6602354638,3.27641625546,0.0,3.27641625546
 03/07  15:00:00,129.199209006,4.04301748802,14.1509576824,2.62115797888,48.2474882111,60.1281475517,2.18908539696,0.0,2.18908539696
 03/07  16:00:00,127.635435402,3.82921632502,13.9168436782,1.5052995417,48.2474882111,60.1281475517,2.18877585652,0.0,2.18877585652
 03/07  17:00:00,129.27097902,3.63136337963,12.4529050864,1.91274458709,48.2474882111,63.0180376616,2.18985460448,0.0,2.18985460448
 03/07  18:00:00,119.072910413,3.67963322886,11.4736627213,3.59056214865,37.5258241642,62.7947880557,2.18822833418,0.0,2.18822833418
 03/07  19:00:00,92.7742106965,3.49869419548,7.14227969903,9.43312430344,26.8041601173,36.0181789539,1.10386075608,0.0,1.10386075608
 03/07  20:00:00,99.6884511704,3.49869419548,2.35429802064,18.7694709978,26.8041601173,33.4493877451,1.305475136,0.201972472367,1.10350266363
 03/07  21:00:00,93.8388936806,3.49869419548,0.0327932919441,31.323914307,16.0824960704,28.0885557216,7.93093783256,6.82732024135,1.10361759121
 03/07  22:00:00,99.6361967475,3.49869419548,0.0,38.4384062703,16.0824960704,26.8041601173,16.5745648153,15.4714037937,1.10316102156
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302283757,0.0,1.10302283757
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302642726,0.0,1.10302642726
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302145744,0.0,1.10302145744
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315208892,0.0,1.10315208892
 03/08  07:00:00,146.882428034,3.49869419548,12.8512618121,91.3832051484,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,114.340242367,3.49869419548,0.0,62.0688223744,16.0824960704,32.6817896323,11.0803694618,9.97675495721,1.10361450454
 03/08  09:00:00,149.221770398,3.51281327124,2.38042519874,24.6692912361,48.2474882111,70.4033123869,2.72850295633,0.539572370271,2.18893058606
 03/08  10:00:00,133.082044204,3.49869419548,6.79083421081,12.4818465339,48.2474882111,62.0547409583,2.189425385,0.0,2.189425385
 03/08  11:00:00,131.207873551,3.53972242183,11.6555910535,7.62848421926,48.2474882111,60.1281475517,2.18962994913,0.0,2.18962994913
 03/08  12:00:00,136.891870391,3.82440371018,17.5654724291,5.19132498838,48.2474882111,62.0547409583,3.27517837831,0.0,3.27517837831
 03/08  13:00:00,141.800077311,4.16687991336,23.6256338999,4.241242741,48.2474882111,61.5103924513,3.27703782104,0.0,3.27703782104
 03/08  14:00:00,146.186338031,4.48434510143,28.2733969315,1.51243222907,48.2474882111,63.6602354638,3.27668631289,0.0,3.27668631289
 03/08  15:00:00,141.538807247,4.35057171438,28.7454802659,0.0586794100689,48.2474882111,60.1281475517,2.18916703842,0.0,2.18916703842
 03/08  16:00:00,140.709162968,4.1430442809,28.1820428306,0.0,48.2474882111,60.1281475517,2.1888097533,0.0,2.1888097533
 03/08  17:00:00,142.561214107,4.11211698659,27.1751311532,0.0,48.2474882111,63.0180376616,2.18987096831,0.0,2.18987096831
 03/08  18:00:00,128.59860565,3.8953902924,24.3305485052,0.0436145388435,37.5258241642,62.7947880557,2.188401647,0.0,2.188401647
 03/08  19:00:00,97.2879410199,3.49869419548,18.9241005789,2.16503374688,26.8041601173,36.0181789539,1.1039064088,0.0,1.1039064088
 03/08  20:00:00,98.8943461289,3.49869419548,15.6026424533,4.72702152364,26.8041601173,33.4493877451,1.10355105337,0.0,1.10355105337
 03/08  21:00:00,86.7303342408,3.49869419548,13.2814888054,10.9666593538,16.0824960704,28.0885557216,1.10365360427,0.0,1.10365360427
 03/08  22:00:00,87.2066624349,3.49869419548,10.0003060338,16.008565924,16.0824960704,26.8041601173,1.10317377928,0.0,1.10317377928
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302151982,0.0,1.10302151982
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302565191,0.0,1.10302565191
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301979037,0.0,1.10301979037
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315875287,0.0,1.10315875287
 03/09  07:00:00,115.449202752,3.49869419548,15.2096386975,57.5916029814,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,93.0045298672,3.49869419548,0.123265195903,40.6098446791,16.0824960704,32.6817896323,6.32145528117,4.13436941036,2.18708587081
 03/09  09:00:00,139.927415185,3.55931415313,2.705351137,15.0035092029,48.2474882111,70.4033123869,1.16770017965,0.0630881963772,1.10461198327
 03/09  10:00:00,127.337369086,3.49869419548,5.19186467693,8.33614094995,48.2474882111,62.0547409583,3.27416512872,0.0,3.27416512872
 03/09  11:00:00,125.873896647,3.57238897449,7.83757192483,6.07985989127,48.2474882111,60.1281475517,2.18936143406,0.0,2.18936143406
 03/09  12:00:00,130.730680078,3.95543990158,12.2170213712,4.24754954196,48.2474882111,62.0547409583,2.1900837073,0.0,2.1900837073
 03/09  13:00:00,133.17639524,4.29222089157,15.060512072,4.0573415199,48.2474882111,61.5103924513,3.27650147393,0.0,3.27650147393
 03/09  14:00:00,135.289115276,4.5254247788,16.4497285357,2.39779819229,48.2474882111,63.6602354638,3.27638595642,0.0,3.27638595642
 03/09  15:00:00,128.920922097,4.34207998744,16.0429583993,0.151807853267,48.2474882111,60.1281475517,2.18933594607,0.0,2.18933594607
 03/09  16:00:00,128.39773353,4.09226973101,15.9213879422,0.0,48.2474882111,60.1281475517,2.1890243739,0.0,2.1890243739
 03/09  17:00:00,130.883179055,3.99095414254,15.5010033369,0.11725560887,48.2474882111,63.0180376616,2.1898701925,0.0,2.1898701925
 03/09  18:00:00,118.755436445,3.85480089487,13.4264934444,1.14508979146,37.5258241642,62.7947880557,2.18851887315,0.0,2.18851887315
 03/09  19:00:00,88.5998753724,3.49869419548,8.11353333406,4.28753534425,26.8041601173,36.0181789539,1.10390353302,0.0,1.10390353302
 03/09  20:00:00,93.9294422835,3.49869419548,5.43068174854,9.93407838299,26.8041601173,33.4493877451,1.10359006608,0.0,1.10359006608
 03/09  21:00:00,85.1180168859,3.49869419548,3.37649984136,19.2593309629,16.0824960704,28.0885557216,1.1036582824,0.0,1.1036582824
 03/09  22:00:00,87.8365682188,3.49869419548,1.60332015698,25.0354575846,16.0824960704,26.8041601173,1.10335535464,0.0,1.10335535464
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302566632,0.0,1.10302566632
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301892483,0.0,1.10301892483
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302424379,0.0,1.10302424379
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308950151,0.0,1.10308950151
 03/10  07:00:00,121.225683016,3.49869419548,14.7403999384,63.8373220039,5.36083202345,21.4433280938,1.10311068189,0.0,1.10311068189
 03/10  08:00:00,96.6183377882,3.49869419548,1.72523301273,42.6216847833,16.0824960704,32.6817896323,1.30154390434,0.197888188966,1.10365571537
 03/10  09:00:00,141.791406428,3.55591947486,4.32277363859,15.2534726224,48.2474882111,70.4033123869,2.18908193755,0.0,2.18908193755
 03/10  10:00:00,129.078904348,3.49869419548,6.63090464887,8.63863623968,48.2474882111,62.0547409583,2.18950369842,0.0,2.18950369842
 03/10  11:00:00,127.754775015,3.53845600579,9.66403851844,6.16820463414,48.2474882111,60.1281475517,2.18935865464,0.0,2.18935865464
 03/10  12:00:00,132.272524917,3.77820112871,14.2560945068,3.92756001824,48.2474882111,62.0547409583,2.19001295434,0.0,2.19001295434
 03/10  13:00:00,134.854290211,3.8637978736,18.0913813844,3.13279019615,48.2474882111,61.5103924513,3.2769411363,0.0,3.2769411363
 03/10  14:00:00,138.616620343,3.95724574006,22.0428499573,0.700360877039,48.2474882111,63.6602354638,3.27681007895,0.0,3.27681007895
 03/10  15:00:00,133.287770064,3.78171026135,21.107072691,0.0149112544432,48.2474882111,60.1281475517,2.1894582045,0.0,2.1894582045
 03/10  16:00:00,130.87502171,3.75601140992,18.7349344433,0.0,48.2474882111,60.1281475517,2.18876075695,0.0,2.18876075695
 03/10  17:00:00,130.81829649,3.67608030992,15.8682502132,0.0,48.2474882111,63.0180376616,3.27443387392,0.0,3.27443387392
 03/10  18:00:00,119.073268283,3.73049116852,14.0696645139,0.944060286556,37.5258241642,62.7947880557,1.10408573552,0.0,1.10408573552
 03/10  19:00:00,90.9714723392,3.49869419548,9.54449223632,5.22817340884,26.8041601173,36.0181789539,1.10386832921,0.0,1.10386832921
 03/10  20:00:00,96.8997625757,3.49869419548,6.1072139388,12.2278664849,26.8041601173,33.4493877451,1.10369548137,0.0,1.10369548137
 03/10  21:00:00,87.708419044,3.49869419548,3.93685437718,21.2893785852,16.0824960704,28.0885557216,2.18717242098,0.0,2.18717242098
 03/10  22:00:00,90.2252448694,3.49869419548,3.01961775077,26.0078366415,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302507502,0.0,1.10302507502
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302538853,0.0,1.10302538853
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302256972,0.0,1.10302256972
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030254012,0.0,1.1030254012
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,137.166133456,3.49869419548,13.8611149753,80.6570574073,5.36083202345,21.4433280938,1.10312591012,0.0,1.10312591012
 03/11  08:00:00,92.5840119947,3.49869419548,0.0,57.1351351703,5.36083202345,26.5809105114,14.6513862947,13.548098754,1.10328754072
 03/11  09:00:00,95.4032168249,3.49869419548,0.41070396087,33.3816737245,26.8041601173,31.2995447326,3.22439549356,3.20439549356,0.02
 03/11  10:00:00,88.781114327,3.49869419548,3.18857297437,21.7340099054,26.8041601173,33.5472370403,2.18742297147,0.0,2.18742297147
 03/11  11:00:00,85.1605649342,3.49869419548,5.63619367582,16.6291365145,26.8041601173,32.583940337,1.10363213314,0.0,1.10363213314
 03/11  12:00:00,87.465309409,3.56410246662,7.2274360589,15.0295380274,26.8041601173,34.8316326447,1.10385058111,0.0,1.10385058111
 03/11  13:00:00,87.1232798198,3.76836029108,8.93304093973,14.0620413373,26.8041601173,33.5472370403,1.10380757716,0.0,1.10380757716
 03/11  14:00:00,84.9431981276,3.8809765446,10.9492358615,12.3219396786,26.8041601173,30.9784458315,2.18752424665,0.0,2.18752424665
 03/11  15:00:00,59.0363630323,3.75959542935,11.0528892356,14.8424869472,8.04124803518,21.3317032909,1.10354828661,0.0,1.10354828661
 03/11  16:00:00,55.1630680797,3.56078917451,10.084986509,13.4202965805,8.04124803518,20.0473076865,1.10338447661,0.0,1.10338447661
 03/11  17:00:00,55.4247770225,3.49869419548,9.88282223608,13.625165874,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/11  18:00:00,50.4365870621,3.49869419548,9.12488274409,17.1150645397,2.68041601173,18.0090894769,1.10328637543,0.0,1.10328637543
 03/11  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317001774,0.0,1.10317001774
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313159385,0.0,1.10313159385
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311597805,0.0,1.10311597805
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299443528,0.0,1.10299443528
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297315764,0.0,1.10297315764
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310798628,0.0,1.10310798628
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297323313,0.0,1.10297323313
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301606226,0.0,1.10301606226
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310477483,0.0,1.10310477483
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321707801,0.0,1.10321707801
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029758313,0.0,1.1029758313
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297523993,0.0,1.10297523993
 03/12  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297520225,0.0,1.10297520225
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297527129,0.0,1.10297527129
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029752076,0.0,1.1029752076
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302425095,0.0,1.10302425095
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309200922,0.0,1.10309200922
 03/13  06:00:00,132.967780908,3.49869419548,14.2239729843,73.6285135172,5.36083202345,21.4433280938,1.10311236015,0.0,1.10311236015
 03/13  07:00:00,128.292505615,3.49869419548,4.37119485841,59.3132240978,16.0824960704,32.6817896323,1.10365585922,0.0,1.10365585922
 03/13  08:00:00,159.736139345,3.49869419548,5.24236253665,32.3358419209,48.2474882111,70.4033123869,2.18889924857,0.0,2.18889924857
 03/13  09:00:00,145.474090725,3.49869419548,5.69744148987,25.9672857763,48.2474882111,62.0547409583,2.18928197576,0.0,2.18928197576
 03/13  10:00:00,141.596626757,3.49869419548,5.96736979144,23.7464869134,48.2474882111,60.1281475517,2.18929819003,0.0,2.18929819003
 03/13  11:00:00,141.424689221,3.49869419548,5.81896210411,21.7963636575,48.2474882111,62.0547409583,2.18994203573,0.0,2.18994203573
 03/13  12:00:00,143.519108368,3.49869419548,5.75778644258,24.4963069736,48.2474882111,61.5103924513,3.27679127927,0.0,3.27679127927
 03/13  13:00:00,139.406776372,3.49869419548,6.52437105784,17.4675473496,48.2474882111,63.6602354638,3.27662817886,0.0,3.27662817886
 03/13  14:00:00,136.195473417,3.49869419548,7.15919103554,17.1535123295,48.2474882111,60.1281475517,2.18932982724,0.0,2.18932982724
 03/13  15:00:00,135.871783453,3.49869419548,7.3354067858,16.6536066148,48.2474882111,60.1281475517,2.18862156781,0.0,2.18862156781
 03/13  16:00:00,138.179589906,3.49869419548,6.91408209681,16.492847647,48.2474882111,63.0180376616,2.18997040757,0.0,2.18997040757
 03/13  17:00:00,132.504059194,3.56481649682,6.9569095261,21.6532808571,37.5258241642,62.7947880557,2.18860390898,0.0,2.18860390898
 03/13  18:00:00,102.169753872,3.49869419548,6.22901145693,29.6112690542,26.8041601173,36.0181789539,1.10385367445,0.0,1.10385367445
 03/13  19:00:00,109.753893818,3.49869419548,6.00204066979,32.5891709965,26.8041601173,33.4493877451,1.10361896363,0.0,1.10361896363
 03/13  20:00:00,108.418986813,3.49869419548,5.61017450122,40.3266262297,16.0824960704,28.0885557216,1.10352553894,0.0,1.10352553894
 03/13  21:00:00,110.255863243,3.49869419548,5.37655544935,43.6815173162,16.0824960704,26.8041601173,1.10337454487,0.0,1.10337454487
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301819284,0.0,1.10301819284
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302286298,0.0,1.10302286298
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302409348,0.0,1.10302409348
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309504986,0.0,1.10309504986
 03/14  06:00:00,144.7502792,3.49869419548,14.0793850519,85.5555997413,5.36083202345,21.4433280938,1.10311545784,0.0,1.10311545784
 03/14  07:00:00,131.294840971,3.49869419548,0.0,69.1540876455,16.0824960704,32.6817896323,10.254263204,9.15060123659,1.1036619674
 03/14  08:00:00,155.301433336,3.49952254435,0.149182133322,32.9934879663,48.2474882111,70.4033123869,5.25673547115,3.06766995919,2.18906551195
 03/14  09:00:00,136.239402582,3.49869419548,2.03565658396,20.3943825389,48.2474882111,62.0547409583,2.18945417041,0.0,2.18945417041
 03/14  10:00:00,127.890726625,3.49869419548,3.49045423933,12.5175023335,48.2474882111,60.1281475517,2.18921049964,0.0,2.18921049964
 03/14  11:00:00,128.092761842,3.50047879694,4.91076401258,9.37084976868,48.2474882111,62.0547409583,2.19014361116,0.0,2.19014361116
 03/14  12:00:00,130.435591986,3.62720092757,7.77197674817,9.27009355338,48.2474882111,61.5103924513,3.27666340117,0.0,3.27666340117
 03/14  13:00:00,132.8373183,3.97743954041,10.6564939223,6.28722106834,48.2474882111,63.6602354638,3.27658564504,0.0,3.27658564504
 03/14  14:00:00,129.310564044,4.03818024925,11.9620794523,4.92622848531,48.2474882111,60.1281475517,2.18929853245,0.0,2.18929853245
 03/14  15:00:00,126.089624623,3.97997235042,12.4866767121,1.23889970372,48.2474882111,60.1281475517,2.18886553419,0.0,2.18886553419
 03/14  16:00:00,128.570940473,3.84021829171,12.8073985694,0.649357645,48.2474882111,63.0180376616,2.18992305639,0.0,2.18992305639
 03/14  17:00:00,118.074407566,3.68825894565,12.5318765125,1.52521979406,37.5258241642,62.7947880557,2.18855919955,0.0,2.18855919955
 03/14  18:00:00,80.9404026051,3.49869419548,10.4730838705,4.13784537383,26.8041601173,36.0181789539,1.10382954609,0.0,1.10382954609
 03/14  19:00:00,90.2486305533,3.49869419548,7.84567290931,11.240275492,26.8041601173,33.4493877451,1.10359821729,0.0,1.10359821729
 03/14  20:00:00,87.8254515448,3.49869419548,6.24170933393,19.1015561293,16.0824960704,28.0885557216,1.10350451002,0.0,1.10350451002
 03/14  21:00:00,90.3722475299,3.49869419548,5.93736661434,23.2370904383,16.0824960704,26.8041601173,1.10335622388,0.0,1.10335622388
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302372669,0.0,1.10302372669
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301754642,0.0,1.10301754642
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302173584,0.0,1.10302173584
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103084236,0.0,1.103084236
 03/15  06:00:00,123.0771677,3.49869419548,14.8626141325,63.0992591609,5.36083202345,21.4433280938,1.10310327982,0.0,1.10310327982
 03/15  07:00:00,116.347543166,3.49869419548,0.133315235675,54.0734746053,16.0824960704,32.6817896323,4.53734324135,3.43371000893,1.10363323242
 03/15  08:00:00,153.215873005,3.51594539847,1.78141857304,29.2592683413,48.2474882111,70.4033123869,2.39561930673,0.206785894063,2.18883341266
 03/15  09:00:00,133.100946958,3.49869419548,4.65328460928,14.63829889,48.2474882111,62.0547409583,2.18954428753,0.0,2.18954428753
 03/15  10:00:00,127.657604674,3.49869419548,7.70079752445,8.07403709719,48.2474882111,60.1281475517,2.18954081466,0.0,2.18954081466
 03/15  11:00:00,131.445682568,3.52059836363,12.0669564657,5.54745847505,48.2474882111,62.0547409583,2.19020504069,0.0,2.19020504069
 03/15  12:00:00,134.15225009,3.74736820925,16.0625046523,4.57605647203,48.2474882111,61.5103924513,3.2765069063,0.0,3.2765069063
 03/15  13:00:00,137.233966017,4.17470436562,18.6420829131,2.50101496915,48.2474882111,63.6602354638,3.2764187693,0.0,3.2764187693
 03/15  14:00:00,132.568368219,4.18493478956,18.6234413592,1.37591621357,48.2474882111,60.1281475517,2.18918686617,0.0,2.18918686617
 03/15  15:00:00,130.586626225,4.09125392172,18.0765193591,0.0347770874805,48.2474882111,60.1281475517,2.18874318296,0.0,2.18874318296
 03/15  16:00:00,132.590860157,3.98201313203,17.3348810581,0.0,48.2474882111,63.0180376616,2.18979238693,0.0,2.18979238693
 03/15  17:00:00,119.889724699,3.80851898929,15.1620476632,0.590105732092,37.5258241642,62.7947880557,2.18863405674,0.0,2.18863405674
 03/15  18:00:00,80.92720184,3.51426382807,11.4664251552,3.11573369149,26.8041601173,36.0181789539,1.10381994365,0.0,1.10381994365
 03/15  19:00:00,84.6357430542,3.49869419548,7.30406772134,6.16899318094,26.8041601173,33.4493877451,1.1035896705,0.0,1.1035896705
 03/15  20:00:00,83.6394380545,3.49869419548,2.85279738467,18.3044545883,16.0824960704,28.0885557216,1.10360778788,0.0,1.10360778788
 03/15  21:00:00,89.0658381416,3.49869419548,0.690157521694,27.1778901427,16.0824960704,26.8041601173,1.92764501949,0.824440637363,1.10320438212
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302319815,0.0,1.10302319815
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301648539,0.0,1.10301648539
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302089757,0.0,1.10302089757
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314301606,0.0,1.10314301606
 03/16  06:00:00,141.396756842,3.49869419548,13.5013077725,82.780154663,5.36083202345,21.4433280938,1.10310627232,0.0,1.10310627232
 03/16  07:00:00,127.752755379,3.49869419548,0.0,65.6120020539,16.0824960704,32.6817896323,29.9044141239,28.8007043066,1.10370981732
 03/16  08:00:00,162.526953077,3.51181375155,0.0,40.3558986338,48.2474882111,70.4033123869,25.2565595735,24.1522162972,1.10434327622
 03/16  09:00:00,147.304786394,3.49869419548,0.0,33.4954229349,48.2474882111,62.0547409583,23.2732496145,19.9995346594,3.27371495513
 03/16  10:00:00,141.651783316,3.49869419548,0.0,29.7690132641,48.2474882111,60.1281475517,16.6932273724,14.5038789438,2.18934842858
 03/16  11:00:00,132.081799186,3.49869419548,0.0512726137513,18.2211631133,48.2474882111,62.0547409583,8.43028347125,6.24025828536,2.19002518588
 03/16  12:00:00,130.190858066,3.5100361836,1.19369106355,15.7208100619,48.2474882111,61.5103924513,3.62661093032,0.35005265446,3.27655827586
 03/16  13:00:00,130.55800156,3.63762509003,4.67369292322,10.3305197779,48.2474882111,63.6602354638,3.27631681074,0.0,3.27631681074
 03/16  14:00:00,128.25101849,3.77869479403,7.47875744065,8.60949039794,48.2474882111,60.1281475517,2.18915291947,0.0,2.18915291947
 03/16  15:00:00,124.77305451,3.76925690375,8.21773314792,4.40198860183,48.2474882111,60.1281475517,2.18876714094,0.0,2.18876714094
 03/16  16:00:00,127.904145984,3.71427006075,10.0376675132,2.87824244364,48.2474882111,63.0180376616,2.19014190658,0.0,2.19014190658
 03/16  17:00:00,119.44285078,3.69515873188,11.9793934184,3.43924631586,37.5258241642,62.7947880557,2.18842685281,0.0,2.18842685281
 03/16  18:00:00,82.344160837,3.50620976234,10.2032161466,5.80395576273,26.8041601173,36.0181789539,1.10372454628,0.0,1.10372454628
 03/16  19:00:00,88.2828672631,3.49869419548,7.91489943113,9.20528568003,26.8041601173,33.4493877451,1.10359744241,0.0,1.10359744241
 03/16  20:00:00,87.7794834106,3.49869419548,5.4098239321,19.8874733969,16.0824960704,28.0885557216,1.10364369115,0.0,1.10364369115
 03/16  21:00:00,92.0808456251,3.49869419548,4.16573968721,26.7173154607,16.0824960704,26.8041601173,1.10316586522,0.0,1.10316586522
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301568026,0.0,1.10301568026
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030200435,0.0,1.1030200435
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302245625,0.0,1.10302245625
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103177489,0.0,1.103177489
 03/17  06:00:00,135.033905789,3.49869419548,13.805620276,76.1129911059,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,122.638040133,3.49869419548,0.0,60.4972868078,16.0824960704,32.6817896323,10.2864471351,9.18305990712,1.10338722794
 03/17  08:00:00,153.20663183,3.51511374274,0.828776226298,30.2035011686,48.2474882111,70.4033123869,4.43919832823,2.25077654158,2.18842178666
 03/17  09:00:00,133.333745139,3.49869419548,3.5908203164,15.933561364,48.2474882111,62.0547409583,2.18923866304,0.0,2.18923866304
 03/17  10:00:00,128.569619933,3.49869419548,7.88252242836,8.80432745193,48.2474882111,60.1281475517,3.27432782479,0.0,3.27432782479
 03/17  11:00:00,132.787973902,3.53699566602,12.9742808934,5.96602807941,48.2474882111,62.0547409583,2.1903548745,0.0,2.1903548745
 03/17  12:00:00,136.741357254,3.84815862791,18.0906107092,5.0362671601,48.2474882111,61.5103924513,3.27621413708,0.0,3.27621413708
 03/17  13:00:00,141.746303579,4.27723459555,23.2341479786,2.31875723534,48.2474882111,63.6602354638,3.27651475448,0.0,3.27651475448
 03/17  14:00:00,140.502791665,4.39651388684,26.9051089109,0.817093010511,48.2474882111,60.1281475517,2.18887026007,0.0,2.18887026007
 03/17  15:00:00,140.731421222,4.36926240203,27.978082963,0.0,48.2474882111,60.1281475517,2.18876142347,0.0,2.18876142347
 03/17  16:00:00,145.458333653,4.31994135938,29.8644263269,0.0,48.2474882111,63.0180376616,2.18982029747,0.0,2.18982029747
 03/17  17:00:00,134.663841784,4.26980968071,30.064979789,0.0,37.5258241642,62.7947880557,2.18822395047,0.0,2.18822395047
 03/17  18:00:00,92.1437278289,3.69023378814,25.3735004588,0.249214416789,26.8041601173,36.0181789539,1.10374341325,0.0,1.10374341325
 03/17  19:00:00,91.5141618068,3.49951161023,18.6554667063,1.69519553375,26.8041601173,33.4493877451,1.10357546527,0.0,1.10357546527
 03/17  20:00:00,79.2928053925,3.49869419548,10.3860746433,6.42454466766,16.0824960704,28.0885557216,1.10364112519,0.0,1.10364112519
 03/17  21:00:00,83.0032902383,3.49869419548,10.3870095488,11.4184902123,16.0824960704,26.8041601173,1.10316994455,0.0,1.10316994455
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302232353,0.0,1.10302232353
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301542305,0.0,1.10301542305
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301971702,0.0,1.10301971702
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314807687,0.0,1.10314807687
 03/18  06:00:00,113.23743395,3.49869419548,15.24408961,52.878049933,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,94.8056272963,3.49869419548,1.74844502487,47.7389721137,5.36083202345,26.5809105114,1.10330105686,0.0,1.10330105686
 03/18  08:00:00,95.1406447856,3.49869419548,3.61711325022,29.9126923959,26.8041601173,31.2995447326,1.10348777968,0.0,1.10348777968
 03/18  09:00:00,94.647047514,3.49869419548,6.78197781181,24.006538255,26.8041601173,33.5472370403,1.10385394411,0.0,1.10385394411
 03/18  10:00:00,84.6845961414,3.49869419548,9.51988804931,12.2694733482,26.8041601173,32.583940337,1.10372654324,0.0,1.10372654324
 03/18  11:00:00,85.7426788572,3.49899916749,11.8988015725,8.7006452612,26.8041601173,34.8316326447,2.18783598645,0.0,2.18783598645
 03/18  12:00:00,85.5299315765,3.63320086686,14.3539325956,7.18296086227,26.8041601173,33.5472370403,1.10376679466,0.0,1.10376679466
 03/18  13:00:00,84.6704604041,3.88826603629,16.6119921915,6.37915613344,26.8041601173,30.9784458315,1.10370564985,0.0,1.10370564985
 03/18  14:00:00,60.5033482829,3.88876286214,17.4283022218,9.80489177878,8.04124803518,21.3317032909,1.10345260453,0.0,1.10345260453
 03/18  15:00:00,57.1418922426,3.79784320072,17.5043628649,7.74269036125,8.04124803518,20.0473076865,1.10340284333,0.0,1.10340284333
 03/18  16:00:00,55.7598765417,3.58433399422,17.4163372486,6.34111058201,8.04124803518,20.3684065876,1.10347601873,0.0,1.10347601873
 03/18  17:00:00,49.3974057534,3.49869419548,16.924571877,8.27619409814,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,28.9122410053,1.48823901155,8.65264981755,0.0,2.68041601173,16.0824960704,1.10318330544,0.0,1.10318330544
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315701046,0.0,1.10315701046
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319985541,0.0,1.10319985541
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302199236,0.0,1.10302199236
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297185498,0.0,1.10297185498
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297248449,0.0,1.10297248449
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303975914,0.0,1.10303975914
 03/19  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297313519,0.0,1.10297313519
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297289605,0.0,1.10297289605
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030667991,0.0,1.1030667991
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307136982,0.0,1.10307136982
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297268247,0.0,1.10297268247
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297264944,0.0,1.10297264944
 03/19  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310565656,0.0,1.10310565656
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297203121,0.0,1.10297203121
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301861187,0.0,1.10301861187
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302079621,0.0,1.10302079621
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031454154,0.0,1.1031454154
 03/20  06:00:00,114.524441578,3.49869419548,19.5823725835,49.8267745877,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,112.56549359,3.49869419548,7.63998283694,42.7847574277,16.0824960704,32.6817896323,1.10366125366,0.0,1.10366125366
 03/20  08:00:00,145.278756904,3.49947179547,7.92944205246,15.190602364,48.2474882111,70.4033123869,2.18866511931,0.0,2.18866511931
 03/20  09:00:00,131.460223011,3.49869419548,8.68463839879,8.96622115309,48.2474882111,62.0547409583,2.18921925087,0.0,2.18921925087
 03/20  10:00:00,128.137630153,3.49869419548,10.3580001026,5.8968599983,48.2474882111,60.1281475517,2.18933210098,0.0,2.18933210098
 03/20  11:00:00,129.527297739,3.49869419548,11.6066513111,4.1112829685,48.2474882111,62.0547409583,3.27522337367,0.0,3.27522337367
 03/20  12:00:00,131.016923446,3.51827409211,14.0366641706,3.6956644264,48.2474882111,61.5103924513,3.27695593421,0.0,3.27695593421
 03/20  13:00:00,135.423252272,3.85294777493,17.7906001035,1.86354062471,48.2474882111,63.6602354638,3.27638924227,0.0,3.27638924227
 03/20  14:00:00,133.9207099,4.01870923473,20.6765378335,0.841386975037,48.2474882111,60.1281475517,2.18900281115,0.0,2.18900281115
 03/20  15:00:00,133.364981046,3.95539948528,21.0255057037,0.0,48.2474882111,60.1281475517,2.18865101753,0.0,2.18865101753
 03/20  16:00:00,135.261274175,3.84629242151,20.1410157862,0.0,48.2474882111,63.0180376616,2.18996923125,0.0,2.18996923125
 03/20  17:00:00,122.818962012,3.75122686561,18.7296850396,0.00899779306206,37.5258241642,62.7947880557,1.10410757272,0.0,1.10410757272
 03/20  18:00:00,83.6042842129,3.53624324165,15.8202816937,1.41698011225,26.8041601173,36.0181789539,2.1877857761,0.0,2.1877857761
 03/20  19:00:00,87.7537191801,3.49869419548,13.3140000345,3.27703699367,26.8041601173,33.4493877451,1.10357230809,0.0,1.10357230809
 03/20  20:00:00,81.4128272951,3.49869419548,10.363165194,8.56747601949,16.0824960704,28.0885557216,1.10359761547,0.0,1.10359761547
 03/20  21:00:00,84.6663729159,3.49869419548,7.82323363628,15.6453488025,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312277468,0.0,1.10312277468
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302063677,0.0,1.10302063677
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302025955,0.0,1.10302025955
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301691692,0.0,1.10301691692
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,126.860170575,3.49869419548,14.5274528785,67.2174232896,5.36083202345,21.4433280938,1.10315537093,0.0,1.10315537093
 03/21  07:00:00,115.847885603,3.49869419548,0.0,56.1744656112,16.0824960704,32.6817896323,26.1382950013,25.0345708493,1.10372415202
 03/21  08:00:00,148.118010993,3.53582641378,0.030688685349,25.8922552022,48.2474882111,70.4033123869,15.7135835866,13.5245832408,2.18900034582
 03/21  09:00:00,131.735885259,3.49869419548,0.144764489835,17.7817573102,48.2474882111,62.0547409583,6.11261717035,3.923388554,2.18922861636
 03/21  10:00:00,123.852708105,3.49869419548,0.721963830272,11.2479742224,48.2474882111,60.1281475517,2.85644344518,0.66711325625,2.18933018893
 03/21  11:00:00,124.287740627,3.49869419548,2.38974132021,8.08863584767,48.2474882111,62.0547409583,3.27514008669,0.0,3.27514008669
 03/21  12:00:00,125.773027364,3.5994139654,4.56276691033,7.84452573137,48.2474882111,61.5103924513,2.57885805601,0.0,2.57885805601
 03/21  13:00:00,128.59359099,3.87840253889,7.79375154287,5.00527313906,48.2474882111,63.6602354638,2.88819654057,0.0,2.88819654057
 03/21  14:00:00,125.159709639,3.90976606012,9.10768824926,3.75817947302,48.2474882111,60.1281475517,2.1894113018,0.0,2.1894113018
 03/21  15:00:00,122.075338423,3.8416508067,9.06185826911,0.787753490509,48.2474882111,60.1281475517,2.18866968575,0.0,2.18866968575
 03/21  16:00:00,124.388344285,3.73492570085,8.80302879466,0.576423822555,48.2474882111,63.0180376616,2.18968864073,0.0,2.18968864073
 03/21  17:00:00,114.691215612,3.7351482034,8.81462061744,1.81239447722,37.5258241642,62.7947880557,2.18856005665,0.0,2.18856005665
 03/21  18:00:00,77.7344264637,3.50710765005,7.32614621569,4.07039343272,26.8041601173,36.0181789539,1.10373030857,0.0,1.10373030857
 03/21  19:00:00,83.6654015717,3.49869419548,5.28052479554,7.22219462423,26.8041601173,33.4493877451,1.1036178702,0.0,1.1036178702
 03/21  20:00:00,82.8220056709,3.49869419548,1.87396786848,18.4658517209,16.0824960704,28.0885557216,1.39863402713,0.295262138203,1.10337188893
 03/21  21:00:00,87.8634629637,3.49869419548,0.856775021594,25.8088974649,16.0824960704,26.8041601173,1.62764771479,0.524313071022,1.10333464377
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301700271,0.0,1.10301700271
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301939723,0.0,1.10301939723
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301992909,0.0,1.10301992909
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314854758,0.0,1.10314854758
 03/22  06:00:00,141.132918003,3.49869419548,13.7048998533,82.3127237429,5.36083202345,21.4433280938,1.10310881797,0.0,1.10310881797
 03/22  07:00:00,124.931064265,3.49869419548,0.0,65.2576442728,16.0824960704,32.6817896323,29.5317555272,28.4280496334,1.10370589376
 03/22  08:00:00,152.700829198,3.52681052846,0.0110637067092,30.5037142709,48.2474882111,70.4033123869,15.9626481584,14.8583244897,1.10432366869
 03/22  09:00:00,134.663604005,3.49869419548,0.344575703217,20.5096648429,48.2474882111,62.0547409583,6.49020471425,3.21644625965,3.27375845461
 03/22  10:00:00,126.735120382,3.49869419548,2.46469210987,12.3876582194,48.2474882111,60.1281475517,2.18921403035,0.0,2.18921403035
 03/22  11:00:00,127.231837377,3.49869419548,5.07477329096,8.34770062745,48.2474882111,62.0547409583,2.19023034509,0.0,2.19023034509
 03/22  12:00:00,129.209568159,3.58918201148,7.77168732877,8.08237806255,48.2474882111,61.5103924513,3.27626932376,0.0,3.27626932376
 03/22  13:00:00,131.816387535,3.84468420168,10.8557039193,5.19983564529,48.2474882111,63.6602354638,3.27627170484,0.0,3.27627170484
 03/22  14:00:00,128.442185373,3.8910047209,12.5224094431,3.64469535227,48.2474882111,60.1281475517,2.18883424094,0.0,2.18883424094
 03/22  15:00:00,126.494631903,3.84120161378,13.7285664082,0.540788024071,48.2474882111,60.1281475517,2.18869335213,0.0,2.18869335213
 03/22  16:00:00,130.083965054,3.76454260312,14.8544757624,0.190980721765,48.2474882111,63.0180376616,2.18989851672,0.0,2.18989851672
 03/22  17:00:00,120.248899884,3.73836732599,15.2352959785,0.94618426573,37.5258241642,62.7947880557,2.18810673589,0.0,2.18810673589
 03/22  18:00:00,82.2135429371,3.49871614014,12.8801221613,3.00392547047,26.8041601173,36.0181789539,1.10383653701,0.0,1.10383653701
 03/22  19:00:00,87.1143656151,3.49869419548,10.7276777681,5.22400569512,26.8041601173,33.4493877451,1.10356148571,0.0,1.10356148571
 03/22  20:00:00,85.1234354032,3.49869419548,8.68300447443,13.9582448472,16.0824960704,28.0885557216,1.10357384133,0.0,1.10357384133
 03/22  21:00:00,88.5607836347,3.49869419548,7.87188072979,19.4911124278,16.0824960704,26.8041601173,1.1031690366,0.0,1.1031690366
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301819813,0.0,1.10301819813
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301924814,0.0,1.10301924814
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301230373,0.0,1.10301230373
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,110.646887588,3.49869419548,15.6112481321,49.9203450486,5.36083202345,21.4433280938,1.10322502999,0.0,1.10322502999
 03/23  07:00:00,106.509505606,3.49869419548,5.19328080772,41.6428048057,16.0824960704,32.6817896323,1.10367124507,0.0,1.10367124507
 03/23  08:00:00,144.072199978,3.5528623286,7.6861930715,14.1739038857,48.2474882111,70.4033123869,2.18892642028,0.0,2.18892642028
 03/23  09:00:00,132.35222819,3.50939678403,10.5371606676,7.99500147525,48.2474882111,62.0547409583,2.18925182906,0.0,2.18925182906
 03/23  10:00:00,131.962184937,3.55880079707,15.2173997397,4.8019085436,48.2474882111,60.1281475517,2.18950159357,0.0,2.18950159357
 03/23  11:00:00,136.080748022,3.56535816135,19.2353954928,2.96932510477,48.2474882111,62.0547409583,3.27485352375,0.0,3.27485352375
 03/23  12:00:00,139.353056777,3.90241698014,23.2530187734,2.43130026727,48.2474882111,61.5103924513,3.27616741792,0.0,3.27616741792
 03/23  13:00:00,144.485475453,4.28564743382,27.7154966091,0.568167641537,48.2474882111,63.6602354638,2.19083181706,0.0,2.19083181706
 03/23  14:00:00,143.349649335,4.32496567089,30.6240079597,0.0165998478886,48.2474882111,60.1281475517,2.18950660141,0.0,2.18950660141
 03/23  15:00:00,143.96419726,4.24173192858,31.3383894746,0.0,48.2474882111,60.1281475517,2.18890461415,0.0,2.18890461415
 03/23  16:00:00,146.46302979,4.15484413361,31.0342196897,0.0,48.2474882111,63.0180376616,3.2742533947,0.0,3.2742533947
