Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  17:00:00,134.403972924,4.12492703152,29.9499935782,0.0,37.5258241642,62.7947880557,1.10400907247,0.0,1.10400907247
 03/23  18:00:00,92.506077913,3.62439958802,26.0333796435,0.0175195162069,26.8041601173,36.0181789539,1.10375519706,0.0,1.10375519706
 03/23  19:00:00,92.811457614,3.49869419548,23.6309956956,0.485113099822,26.8041601173,33.4493877451,1.10360593634,0.0,1.10360593634
 03/23  20:00:00,86.117647934,3.49869419548,21.2186444333,2.4168174191,16.0824960704,28.0885557216,1.10360659227,0.0,1.10360659227
 03/23  21:00:00,86.0277270131,3.49869419548,19.2135438643,5.61639267161,16.0824960704,26.8041601173,1.10334820863,0.0,1.10334820863
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301892356,0.0,1.10301892356
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301903912,0.0,1.10301903912
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301369825,0.0,1.10301369825
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315280868,0.0,1.10315280868
 03/24  06:00:00,87.507101126,3.51495244246,20.1646200271,22.2109284451,5.36083202345,21.4433280938,1.10311184602,0.0,1.10311184602
 03/24  07:00:00,94.7638197779,3.49869419548,13.2598854145,21.8305143711,16.0824960704,32.6817896323,1.10371040009,0.0,1.10371040009
 03/24  08:00:00,143.863028186,3.59725543129,16.4944021142,5.11212994824,48.2474882111,70.4033123869,1.10432276025,0.0,1.10432276025
 03/24  09:00:00,136.085687055,3.49869419548,19.1170341904,3.15928940519,48.2474882111,62.0547409583,3.27357995867,0.0,3.27357995867
 03/24  10:00:00,135.127578432,3.49869419548,21.2942366325,1.95057174691,48.2474882111,60.1281475517,2.18917994771,0.0,2.18917994771
 03/24  11:00:00,138.090317595,3.51077805529,23.0569715737,1.21189870224,48.2474882111,62.0547409583,2.1901774463,0.0,2.1901774463
 03/24  12:00:00,140.205577963,3.57555512876,24.6789263933,2.18477568445,48.2474882111,61.5103924513,3.27585930912,0.0,3.27585930912
 03/24  13:00:00,140.908971118,3.59679817413,24.6614196289,0.734589546277,48.2474882111,63.6602354638,3.27634344119,0.0,3.27634344119
 03/24  14:00:00,138.093029213,3.51506317253,25.7348343645,0.459055819397,48.2474882111,60.1281475517,2.18873639251,0.0,2.18873639251
 03/24  15:00:00,138.513823172,3.52566278085,26.5913531064,0.0127314276408,48.2474882111,60.1281475517,2.18880876151,0.0,2.18880876151
 03/24  16:00:00,141.157269884,3.61994141982,26.1106478328,0.152714664776,48.2474882111,63.0180376616,2.1897606866,0.0,2.1897606866
 03/24  17:00:00,130.094297067,3.70962422289,24.8190626996,1.23655783033,37.5258241642,62.7947880557,2.18797460308,0.0,2.18797460308
 03/24  18:00:00,93.547084695,3.49869419548,22.3781723714,4.83943896288,26.8041601173,36.0181789539,1.10377095083,0.0,1.10377095083
 03/24  19:00:00,97.0032577912,3.49869419548,21.2844614792,7.02344749333,26.8041601173,33.4493877451,1.10352031323,0.0,1.10352031323
 03/24  20:00:00,92.9832778477,3.49869419548,20.3512354531,10.1498563131,16.0824960704,28.0885557216,1.10362895815,0.0,1.10362895815
 03/24  21:00:00,92.9789564255,3.49869419548,20.0100180793,11.771147869,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319344795,0.0,1.10319344795
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301521055,0.0,1.10301521055
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301702208,0.0,1.10301702208
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030181379,0.0,1.1030181379
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,86.9778794199,3.50226031283,23.719926125,18.1390927707,5.36083202345,21.4433280938,1.10316719456,0.0,1.10316719456
 03/25  07:00:00,81.8028107918,3.49869419548,20.083997372,18.8679365954,5.36083202345,26.5809105114,1.10330826644,0.0,1.10330826644
 03/25  08:00:00,95.0161275204,3.49869419548,20.4418474397,12.9634409413,26.8041601173,31.2995447326,1.10352700963,0.0,1.10352700963
 03/25  09:00:00,95.7229413034,3.49869419548,21.4242529731,10.4401568831,26.8041601173,33.5472370403,1.10380569083,0.0,1.10380569083
 03/25  10:00:00,93.7991194441,3.49869419548,22.042210102,8.86167459821,26.8041601173,32.583940337,1.1037007071,0.0,1.1037007071
 03/25  11:00:00,96.2192175314,3.49869419548,22.8017072761,8.27458320365,26.8041601173,34.8316326447,1.10390256327,0.0,1.10390256327
 03/25  12:00:00,95.1198288312,3.49869419548,23.7482157954,7.51308158862,26.8041601173,33.5472370403,2.18742162434,0.0,2.18742162434
 03/25  13:00:00,93.6643195439,3.49869419548,25.53228361,6.84229569546,26.8041601173,30.9784458315,1.10374114785,0.0,1.10374114785
 03/25  14:00:00,69.8818118292,3.49869419548,26.9507106655,10.0510155481,8.04124803518,21.3317032909,1.10343337279,0.0,1.10343337279
 03/25  15:00:00,69.0305996243,3.49869419548,27.2987750832,10.1361345298,8.04124803518,20.0473076865,1.10336446032,0.0,1.10336446032
 03/25  16:00:00,68.0861200333,3.49869419548,28.4685860845,7.70074503644,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/25  17:00:00,60.1621069892,3.49869419548,28.6108817,7.35458551091,2.68041601173,18.0090894769,1.10325950643,0.0,1.10325950643
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031203986,0.0,1.1031203986
 03/25  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310632593,0.0,1.10310632593
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303223482,0.0,1.10303223482
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301816333,0.0,1.10301816333
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296920399,0.0,1.10296920399
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304643646,0.0,1.10304643646
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029685438,0.0,1.1029685438
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296967773,0.0,1.10296967773
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103054383,0.0,1.103054383
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318494053,0.0,1.10318494053
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297660297,0.0,1.10297660297
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029690344,0.0,1.1029690344
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296748119,0.0,1.10296748119
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303756071,0.0,1.10303756071
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296970419,0.0,1.10296970419
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301400016,0.0,1.10301400016
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301586966,0.0,1.10301586966
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,86.5171065842,3.50516504167,25.9416071452,15.453734186,5.36083202345,21.4433280938,1.10309843242,0.0,1.10309843242
 03/27  07:00:00,93.1151427687,3.49869419548,21.5952410195,14.3138150904,16.0824960704,32.6817896323,1.10373497946,0.0,1.10373497946
 03/27  08:00:00,150.867340553,3.53876740447,22.5416132325,6.1277192238,48.2474882111,70.4033123869,2.18898513782,0.0,2.18898513782
 03/27  09:00:00,140.646469614,3.49869419548,22.3931610622,4.44394509257,48.2474882111,62.0547409583,2.18926437094,0.0,2.18926437094
 03/27  10:00:00,137.809873516,3.49869419548,22.1823404252,3.74476303804,48.2474882111,60.1281475517,2.18949790692,0.0,2.18949790692
 03/27  11:00:00,138.645977297,3.49869419548,21.5976794339,3.23893440415,48.2474882111,62.0547409583,2.19007591627,0.0,2.19007591627
 03/27  12:00:00,139.619236274,3.5304753185,21.334283934,4.98815626486,48.2474882111,61.5103924513,3.27623155282,0.0,3.27623155282
 03/27  13:00:00,140.082719167,3.54931599157,21.4065743812,3.21066502532,48.2474882111,63.6602354638,3.27586971309,0.0,3.27586971309
 03/27  14:00:00,136.692338862,3.49869419548,22.3192646994,2.49030411005,48.2474882111,60.1281475517,2.18893012439,0.0,2.18893012439
 03/27  15:00:00,137.456940342,3.49869419548,23.9189658661,1.65520442326,48.2474882111,60.1281475517,2.18873983779,0.0,2.18873983779
 03/27  16:00:00,143.067276378,3.5666707962,26.7001057732,1.52653384178,48.2474882111,63.0180376616,2.18953310053,0.0,2.18953310053
 03/27  17:00:00,132.010544609,3.65994683028,27.3324072364,0.689138228533,37.5258241642,62.7947880557,2.18810813779,0.0,2.18810813779
 03/27  18:00:00,88.2766000321,3.49869419548,18.8032479518,3.14387871958,26.8041601173,36.0181789539,1.10382836446,0.0,1.10382836446
 03/27  19:00:00,90.9431731456,3.49869419548,12.5756770728,9.6721472542,26.8041601173,33.4493877451,1.10346756512,0.0,1.10346756512
 03/27  20:00:00,90.6274252524,3.49869419548,10.2167347797,17.9285043911,16.0824960704,28.0885557216,1.10355588669,0.0,1.10355588669
 03/27  21:00:00,93.114622549,3.49869419548,9.13078940721,22.7860426646,16.0824960704,26.8041601173,1.10315766405,0.0,1.10315766405
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301168306,0.0,1.10301168306
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301355566,0.0,1.10301355566
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301524967,0.0,1.10301524967
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,108.564962356,3.49869419548,16.2870839897,47.162583959,5.36083202345,21.4433280938,1.10319445793,0.0,1.10319445793
 03/28  07:00:00,100.980715509,3.49869419548,2.87310458162,40.9015242682,16.0824960704,32.6817896323,1.10362159797,0.0,1.10362159797
 03/28  08:00:00,147.065901482,3.53778539879,4.88079599448,19.988079397,48.2474882111,70.4033123869,2.18888949641,0.0,2.18888949641
 03/28  09:00:00,133.088667395,3.49869419548,6.60929836269,12.6700055734,48.2474882111,62.0547409583,2.18904368073,0.0,2.18904368073
 03/28  10:00:00,126.614696228,3.49869419548,9.02624020876,5.70568596724,48.2474882111,60.1281475517,2.18943447575,0.0,2.18943447575
 03/28  11:00:00,129.658595959,3.50180479511,11.7963366405,4.04978525983,48.2474882111,62.0547409583,2.19008244678,0.0,2.19008244678
 03/28  12:00:00,131.095371867,3.68920930535,13.7629243836,3.87691742143,48.2474882111,61.5103924513,3.27667174583,0.0,3.27667174583
 03/28  13:00:00,135.37890415,4.05299391766,17.4409012973,1.96884516558,48.2474882111,63.6602354638,3.27636374231,0.0,3.27636374231
 03/28  14:00:00,132.512623614,4.07207626755,19.2956580148,0.760813475227,48.2474882111,60.1281475517,2.18909235036,0.0,2.18909235036
 03/28  15:00:00,132.294464607,3.98451566823,19.9258730823,0.0,48.2474882111,60.1281475517,2.18881606414,0.0,2.18881606414
 03/28  16:00:00,136.869710444,3.98283912928,21.6129053478,0.0,48.2474882111,63.0180376616,2.18984115007,0.0,2.18984115007
 03/28  17:00:00,125.781525623,4.08748669017,21.3114642066,0.0535224119917,37.5258241642,62.7947880557,2.18831037302,0.0,2.18831037302
 03/28  18:00:00,86.5076753978,3.72600868629,19.0157476113,0.93513993492,26.8041601173,36.0181789539,1.10380616583,0.0,1.10380616583
 03/28  19:00:00,86.3663547334,3.5116382689,15.2859599518,2.37210188958,26.8041601173,33.4493877451,1.10356084499,0.0,1.10356084499
 03/28  20:00:00,78.4867488156,3.49869419548,9.48953630637,6.51502642767,16.0824960704,28.0885557216,1.10355684024,0.0,1.10355684024
 03/28  21:00:00,81.1816197762,3.49869419548,6.51270872638,13.4711205726,16.0824960704,26.8041601173,1.10314624133,0.0,1.10314624133
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301353688,0.0,1.10301353688
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030146094,0.0,1.1030146094
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103015527,0.0,1.103015527
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314188113,0.0,1.10314188113
 03/29  06:00:00,104.004198035,3.49869419548,15.8934986113,42.9954050169,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,97.0106104403,3.49869419548,1.08095084885,38.7235729326,16.0824960704,32.6817896323,1.48073557831,0.377165960307,1.103569618
 03/29  08:00:00,141.394156785,3.56388521797,4.11432768528,15.0567031894,48.2474882111,70.4033123869,2.18893290922,0.0,2.18893290922
 03/29  09:00:00,129.530939406,3.4998533327,8.12664887902,7.59376793032,48.2474882111,62.0547409583,2.18931909117,0.0,2.18931909117
 03/29  10:00:00,127.839843444,3.53847228109,11.1862239526,4.73107135385,48.2474882111,60.1281475517,2.18921744961,0.0,2.18921744961
 03/29  11:00:00,130.871586149,3.53157619371,13.7984360506,3.23090464097,48.2474882111,62.0547409583,3.27477966803,0.0,3.27477966803
 03/29  12:00:00,133.449924745,3.77897463883,17.0614596139,2.84316973525,48.2474882111,61.5103924513,3.27597392981,0.0,3.27597392981
 03/29  13:00:00,136.963285132,4.12629334213,19.8572183237,1.06360969677,48.2474882111,63.6602354638,2.19103018881,0.0,2.19103018881
 03/29  14:00:00,132.3159531,4.11600746982,19.5488134719,0.267056301751,48.2474882111,60.1281475517,2.18929841872,0.0,2.18929841872
 03/29  15:00:00,128.545397349,3.95451186048,16.2068096314,0.0,48.2474882111,60.1281475517,2.18851831703,0.0,2.18851831703
 03/29  16:00:00,128.219744562,3.74090651351,13.2048720814,0.0,48.2474882111,63.0180376616,2.18971567443,0.0,2.18971567443
 03/29  17:00:00,118.050683267,3.74103793019,13.9649029038,0.0156901192429,37.5258241642,62.7947880557,2.18849698031,0.0,2.18849698031
 03/29  18:00:00,80.0719850824,3.51459407511,12.7289492355,0.997662606605,26.8041601173,36.0181789539,1.10373986718,0.0,1.10373986718
 03/29  19:00:00,82.2844533697,3.49869419548,10.724578275,2.86452627616,26.8041601173,33.4493877451,1.10346652259,0.0,1.10346652259
 03/29  20:00:00,78.7445765592,3.49869419548,7.61783864654,8.6445518311,16.0824960704,28.0885557216,1.10362753305,0.0,1.10362753305
 03/29  21:00:00,82.43995262,3.49869419548,4.72270665618,16.5194554866,16.0824960704,26.8041601173,1.10315137349,0.0,1.10315137349
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301556295,0.0,1.10301556295
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301506146,0.0,1.10301506146
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300886273,0.0,1.10300886273
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031415442,0.0,1.1031415442
 03/30  06:00:00,122.889422608,3.49869419548,14.7407140963,63.0334141045,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,107.161063292,3.49869419548,0.0,49.9549766329,16.0824960704,32.6817896323,13.0208357686,11.91719786,1.10363790859
 03/30  08:00:00,143.815080888,3.55800198655,1.5614842376,20.0363539713,48.2474882111,70.4033123869,4.09250981746,1.90382307717,2.18868674029
 03/30  09:00:00,130.37450233,3.51423393383,3.73705153916,12.8125475938,48.2474882111,62.0547409583,2.18900577685,0.0,2.18900577685
 03/30  10:00:00,125.469257172,3.54741441672,5.75228412028,7.78548277778,48.2474882111,60.1281475517,2.18904158507,0.0,2.18904158507
 03/30  11:00:00,126.969926354,3.5062146803,7.79573670329,5.35730570732,48.2474882111,62.0547409583,3.27498005318,0.0,3.27498005318
 03/30  12:00:00,129.211587811,3.66321502315,10.9246562297,4.85739580118,48.2474882111,61.5103924513,3.27614860302,0.0,3.27614860302
 03/30  13:00:00,133.15792362,3.97193343105,14.446332284,2.82349413579,48.2474882111,63.6602354638,2.1907521101,0.0,2.1907521101
 03/30  14:00:00,129.84882039,3.96971242343,16.0181855037,1.47684660596,48.2474882111,60.1281475517,2.18939646781,0.0,2.18939646781
 03/30  15:00:00,129.468761161,3.89532168999,17.1893636138,0.0,48.2474882111,60.1281475517,2.18875332481,0.0,2.18875332481
 03/30  16:00:00,131.937171133,3.81561977441,16.847585392,0.0,48.2474882111,63.0180376616,2.18927685354,0.0,2.18927685354
 03/30  17:00:00,120.262979391,3.78860071283,16.1085596801,0.036766684439,37.5258241642,62.7947880557,2.18857348788,0.0,2.18857348788
 03/30  18:00:00,81.3942535187,3.55806053036,13.7972266243,1.20818719872,26.8041601173,36.0181789539,1.10377316503,0.0,1.10377316503
 03/30  19:00:00,82.6277571182,3.49869419548,10.806325936,3.12608236359,26.8041601173,33.4493877451,1.10349468571,0.0,1.10349468571
 03/30  20:00:00,78.6083206719,3.49869419548,7.63023400142,8.4959005889,16.0824960704,28.0885557216,1.10353502137,0.0,1.10353502137
 03/30  21:00:00,82.9959056426,3.49869419548,5.85951399306,15.9386011723,16.0824960704,26.8041601173,1.10316487108,0.0,1.10316487108
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103011441,0.0,1.103011441
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030124708,0.0,1.1030124708
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301355751,0.0,1.10301355751
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315368397,0.0,1.10315368397
 03/31  06:00:00,132.98434455,3.49869419548,14.1519544149,73.7170957283,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,114.68609007,3.49869419548,0.0,57.4800034114,16.0824960704,32.6817896323,30.9791160342,29.8754559147,1.10366011953
 03/31  08:00:00,146.514481785,3.55033636462,0.470353314204,23.8345514145,48.2474882111,70.4033123869,12.1458071788,9.9570667343,2.18874044454
 03/31  09:00:00,131.087933989,3.51375808843,2.73069340789,14.5328132288,48.2474882111,62.0547409583,2.34066302621,0.151617769793,2.18904525642
 03/31  10:00:00,125.433289786,3.5329661836,4.84358832396,8.67265942116,48.2474882111,60.1281475517,2.18907130181,0.0,2.18907130181
 03/31  11:00:00,126.422258076,3.50131052609,6.45680506366,6.15347322316,48.2474882111,62.0547409583,3.2746511859,0.0,3.2746511859
 03/31  12:00:00,128.015207445,3.64158052647,8.90669620896,5.7006099529,48.2474882111,61.5103924513,3.27615247893,0.0,3.27615247893
 03/31  13:00:00,131.004396779,3.94156440805,11.8788269666,3.26784163547,48.2474882111,63.6602354638,2.1907447315,0.0,2.1907447315
 03/31  14:00:00,128.524014188,3.97488441313,14.2626959518,1.90235796598,48.2474882111,60.1281475517,2.18938411675,0.0,2.18938411675
 03/31  15:00:00,128.261566191,3.90372340471,15.9596351718,0.0141317577997,48.2474882111,60.1281475517,2.18873763308,0.0,2.18873763308
 03/31  16:00:00,130.910641944,3.83464160166,15.802034376,0.0,48.2474882111,63.0180376616,2.18977461672,0.0,2.18977461672
 03/31  17:00:00,120.322135872,3.94218865829,15.9123865657,0.138508334001,37.5258241642,62.7947880557,2.18854020313,0.0,2.18854020313
 03/31  18:00:00,81.3523211374,3.65030560569,13.3846023414,1.4866340251,26.8041601173,36.0181789539,1.10375675365,0.0,1.10375675365
 03/31  19:00:00,82.0051604864,3.49870988276,9.89943456864,3.41036141188,26.8041601173,33.4493877451,1.10355124873,0.0,1.10355124873
 03/31  20:00:00,78.5704329608,3.49869419548,6.52250180143,9.56574507778,16.0824960704,28.0885557216,1.10351748735,0.0,1.10351748735
 03/31  21:00:00,83.2329663567,3.49869419548,3.68763037367,18.3475455058,16.0824960704,26.8041601173,1.10315578917,0.0,1.10315578917
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301436511,0.0,1.10301436511
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300774382,0.0,1.10300774382
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300942281,0.0,1.10300942281
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314221285,0.0,1.10314221285
 04/01  06:00:00,114.580304395,3.49869419548,15.352922569,54.1120874188,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,91.3072482691,3.49869419548,1.87527623141,49.0484285466,5.36083202345,26.5809105114,1.10325830701,0.0,1.10325830701
 04/01  08:00:00,102.11651757,3.49869419548,2.38354793792,38.1221304925,26.8041601173,31.2995447326,1.10350927491,0.0,1.10350927491
 04/01  09:00:00,102.359330692,3.49869419548,2.58684475362,35.9139544909,26.8041601173,33.5472370403,1.10369834441,0.0,1.10369834441
 04/01  10:00:00,99.6601075685,3.49869419548,2.68562424474,34.0792485798,26.8041601173,32.583940337,1.10362080416,0.0,1.10362080416
 04/01  11:00:00,100.01281517,3.49869419548,3.52292686312,31.3469612552,26.8041601173,34.8316326447,2.18772905525,0.0,2.18772905525
 04/01  12:00:00,97.3915830954,3.49869419548,4.11425700238,29.4187946458,26.8041601173,33.5472370403,1.10369021949,0.0,1.10369021949
 04/01  13:00:00,92.5050055562,3.49869419548,4.19180362327,27.0234616945,26.8041601173,30.9784458315,1.10361343066,0.0,1.10361343066
 04/01  14:00:00,75.8367884055,3.49869419548,4.52146231212,38.4352404777,8.04124803518,21.3317032909,1.10345657881,0.0,1.10345657881
 04/01  15:00:00,77.5219419982,3.49869419548,4.87048769202,41.0557642949,8.04124803518,20.0473076865,1.10338447439,0.0,1.10338447439
 04/01  16:00:00,80.1974885093,3.49869419548,4.84302830193,43.437671295,8.04124803518,20.3684065876,1.10344538837,0.0,1.10344538837
 04/01  17:00:00,79.1082961429,3.49869419548,5.36592292523,49.5457334394,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311108868,0.0,1.10311108868
 04/01  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309208022,0.0,1.10309208022
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318484399,0.0,1.10318484399
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301360769,0.0,1.10301360769
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296542423,0.0,1.10296542423
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296551168,0.0,1.10296551168
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296644808,0.0,1.10296644808
 04/02  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299972365,0.0,1.10299972365
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309619413,0.0,1.10309619413
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321079092,0.0,1.10321079092
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030314013,0.0,1.1030314013
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,26.4712412917,1.18770109568,6.51218801979,0.0,2.68041601173,16.0824960704,1.10302331201,0.0,1.10302331201
 04/02  18:00:00,28.5834536001,1.54388034606,8.2682210778,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300340155,0.0,1.10300340155
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309533316,0.0,1.10309533316
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296569545,0.0,1.10296569545
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103012393,0.0,1.103012393
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030124644,0.0,1.1030124644
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,145.720181565,3.49869419548,13.6586915168,86.946195641,5.36083202345,21.4433280938,1.10309645716,0.0,1.10309645716
 04/03  07:00:00,124.294578157,3.49869419548,0.0,69.5558248313,16.0824960704,32.6817896323,5.41658027346,4.31286471595,1.10371555751
 04/03  08:00:00,152.753614018,3.49869419548,1.24801817477,29.3476609552,48.2474882111,70.4033123869,2.50531674336,0.316438339787,2.18887840357
 04/03  09:00:00,135.936711819,3.49869419548,3.12683327406,19.0005150864,48.2474882111,62.0547409583,2.18909708972,0.0,2.18909708972
 04/03  10:00:00,129.135979667,3.49869419548,3.73136389381,13.5218457204,48.2474882111,60.1281475517,2.18926805713,0.0,2.18926805713
 04/03  11:00:00,130.785289223,3.49869419548,4.94827194016,12.0276538235,48.2474882111,62.0547409583,2.18978226789,0.0,2.18978226789
 04/03  12:00:00,133.538573966,3.49869419548,6.24694215113,14.0266168631,48.2474882111,61.5103924513,3.27566727995,0.0,3.27566727995
 04/03  13:00:00,130.561089833,3.49869419548,7.30414961366,7.84208225473,48.2474882111,63.6602354638,3.27630340507,0.0,3.27630340507
 04/03  14:00:00,125.768378316,3.49869419548,7.95093927594,5.93466898755,48.2474882111,60.1281475517,2.18888321295,0.0,2.18888321295
 04/03  15:00:00,123.966541702,3.49869419548,8.7396024137,3.34416923561,48.2474882111,60.1281475517,1.10426686791,0.0,1.10426686791
 04/03  16:00:00,125.662209942,3.51925347334,8.8851102348,1.98388026757,48.2474882111,63.0180376616,3.27431814784,0.0,3.27431814784
 04/03  17:00:00,115.8192648,3.607948292,8.29650940648,3.58575478784,37.5258241642,62.7947880557,1.10393381714,0.0,1.10393381714
 04/03  18:00:00,80.4283964541,3.49869419548,6.97901757437,7.11990551903,26.8041601173,36.0181789539,2.1875563039,0.0,2.1875563039
 04/03  19:00:00,85.2233359199,3.49869419548,5.6504353042,13.3448851304,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/03  20:00:00,95.0671594184,3.49869419548,3.32822049448,29.2567528424,16.0824960704,28.0885557216,1.10355342843,0.0,1.10355342843
 04/03  21:00:00,100.391886439,3.49869419548,1.16060212192,38.0334938401,16.0824960704,26.8041601173,1.22057999616,0.117202133844,1.10337786232
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301172028,0.0,1.10301172028
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301202929,0.0,1.10301202929
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301163131,0.0,1.10301163131
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314912037,0.0,1.10314912037
 04/04  06:00:00,165.396752482,3.49869419548,12.2133846035,108.068073471,5.36083202345,21.4433280938,1.12695014381,0.0238452822695,1.10310486154
 04/04  07:00:00,136.901454797,3.49869419548,0.0,82.1627014713,16.0824960704,32.6817896323,39.2418709501,38.1381964362,1.10367451389
 04/04  08:00:00,160.842608675,3.49895652123,0.0,38.6844114619,48.2474882111,70.4033123869,21.5197164025,20.4151945088,1.10452189365
 04/04  09:00:00,139.963214182,3.49869419548,0.816941869573,25.3369088533,48.2474882111,62.0547409583,4.69251497465,2.50336413324,2.18915084141
 04/04  10:00:00,131.856553442,3.49869419548,3.95082543821,16.0229579511,48.2474882111,60.1281475517,2.18933763401,0.0,2.18933763401
 04/04  11:00:00,129.481553685,3.49869419548,6.56831448851,9.10387573728,48.2474882111,62.0547409583,3.27497424132,0.0,3.27497424132
 04/04  12:00:00,130.831780577,3.5060724791,8.40167125235,9.15771608927,48.2474882111,61.5103924513,3.2763770917,0.0,3.2763770917
 04/04  13:00:00,132.498455417,3.60825327353,11.0846224599,5.88941591426,48.2474882111,63.6602354638,3.27557891212,0.0,3.27557891212
 04/04  14:00:00,129.783628921,3.62730011819,13.9205514114,3.85170153495,48.2474882111,60.1281475517,1.10424528932,0.0,1.10424528932
 04/04  15:00:00,128.206308844,3.5840193967,15.8074842694,0.430729321037,48.2474882111,60.1281475517,2.18880189669,0.0,2.18880189669
 04/04  16:00:00,132.444663465,3.58174844546,17.5071767068,0.081772346505,48.2474882111,63.0180376616,2.18953809655,0.0,2.18953809655
 04/04  17:00:00,123.903701642,3.77874166091,19.1068786787,0.689028988808,37.5258241642,62.7947880557,2.18853897917,0.0,2.18853897917
 04/04  18:00:00,85.8803381109,3.56249664302,16.8790151083,2.60804719438,26.8041601173,36.0181789539,1.10375220758,0.0,1.10375220758
 04/04  19:00:00,84.5992082917,3.49869419548,14.2433181499,4.12787465655,26.8041601173,33.4493877451,1.10346995777,0.0,1.10346995777
 04/04  20:00:00,84.5378643658,3.49869419548,10.9142213609,11.1414569233,16.0824960704,28.0885557216,1.1035865721,0.0,1.1035865721
 04/04  21:00:00,89.8582967497,3.49869419548,8.63583649689,20.0246697756,16.0824960704,26.8041601173,1.10314491069,0.0,1.10314491069
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301116691,0.0,1.10301116691
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301080419,0.0,1.10301080419
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301096667,0.0,1.10301096667
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315680322,0.0,1.10315680322
 04/05  06:00:00,109.620146119,3.49869419548,15.8051423444,48.6997093676,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  07:00:00,101.523061821,3.49869419548,5.19262705038,41.5916814453,16.0824960704,32.6817896323,1.10359159442,0.0,1.10359159442
 04/05  08:00:00,144.297998051,3.54478230966,9.47364135762,12.6203336912,48.2474882111,70.4033123869,2.18880323139,0.0,2.18880323139
 04/05  09:00:00,133.967033241,3.53072662482,13.6988183967,6.42681895601,48.2474882111,62.0547409583,2.18924086266,0.0,2.18924086266
 04/05  10:00:00,133.42120647,3.60967912083,17.6014067709,3.82604472107,48.2474882111,60.1281475517,2.18937359396,0.0,2.18937359396
 04/05  11:00:00,137.757049795,3.53949723403,21.8914831098,2.01540018789,48.2474882111,62.0547409583,3.27445372739,0.0,3.27445372739
 04/05  12:00:00,142.960483826,3.7896056298,28.3429456291,1.06161181076,48.2474882111,61.5103924513,2.19120416325,0.0,2.19120416325
 04/05  13:00:00,151.149357642,4.19290019547,35.0310523228,0.00924135512479,48.2474882111,63.6602354638,3.27610274815,0.0,3.27610274815
 04/05  14:00:00,153.233008927,4.24216493296,40.6067681371,0.0,48.2474882111,60.1281475517,2.18913144488,0.0,2.18913144488
 04/05  15:00:00,156.068377865,4.24059851124,43.4437034969,0.0,48.2474882111,60.1281475517,2.18868737973,0.0,2.18868737973
 04/05  16:00:00,163.733061301,4.63025894899,47.8288363849,0.0,48.2474882111,63.0180376616,2.18948237807,0.0,2.18948237807
 04/05  17:00:00,154.675475827,4.8280296694,49.5183938438,0.0,37.5258241642,62.7947880557,2.18802200327,0.0,2.18802200327
 04/05  18:00:00,108.492640219,4.08479635649,41.5770646972,0.0,26.8041601173,36.0181789539,1.10376943764,0.0,1.10376943764
 04/05  19:00:00,98.0685057362,3.60556272697,31.7336217194,0.0,26.8041601173,33.4493877451,1.10353880997,0.0,1.10353880997
 04/05  20:00:00,90.9429492819,3.49869419548,27.9450339318,0.515729268533,16.0824960704,28.0885557216,1.10359664965,0.0,1.10359664965
 04/05  21:00:00,86.969375238,3.49869419548,24.1739293363,1.5976554246,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313288504,0.0,1.10313288504
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301096415,0.0,1.10301096415
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030103602,0.0,1.1030103602
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030103939,0.0,1.1030103939
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,82.065031005,3.53121558124,18.1435199808,18.7736952316,5.36083202345,21.4433280938,1.10311121769,0.0,1.10311121769
 04/06  07:00:00,82.5051794765,3.49869419548,7.94707543284,19.8193507182,16.0824960704,32.6817896323,1.1036197458,0.0,1.1036197458
 04/06  08:00:00,136.329207118,3.61683592843,9.7376664253,4.31546407217,48.2474882111,70.4033123869,2.18895002362,0.0,2.18895002362
 04/06  09:00:00,127.675621736,3.5010734614,11.2847938187,2.57908519283,48.2474882111,62.0547409583,2.18912617533,0.0,2.18912617533
 04/06  10:00:00,127.120986491,3.50386903645,13.9158407852,1.31720081204,48.2474882111,60.1281475517,2.18927131637,0.0,2.18927131637
 04/06  11:00:00,130.341145442,3.58947100068,15.8258010094,0.615204168505,48.2474882111,62.0547409583,2.18975357296,0.0,2.18975357296
 04/06  12:00:00,132.768365872,3.87012206439,18.5046312663,0.627291785235,48.2474882111,61.5103924513,3.27627317119,0.0,3.27627317119
 04/06  13:00:00,136.811360705,4.1244012054,20.7698198941,0.000975836836438,48.2474882111,63.6602354638,3.27612994731,0.0,3.27612994731
 04/06  14:00:00,133.775077979,3.91649563148,21.4745064909,0.0,48.2474882111,60.1281475517,2.18875882288,0.0,2.18875882288
 04/06  15:00:00,134.995478111,3.89587126896,22.7155309848,0.0,48.2474882111,60.1281475517,1.10419820102,0.0,1.10419820102
 04/06  16:00:00,138.438487282,3.9796674248,23.1848538904,0.0,48.2474882111,63.0180376616,3.27405318047,0.0,3.27405318047
 04/06  17:00:00,127.031456812,3.86885251714,22.8335519807,0.0,37.5258241642,62.7947880557,1.10402386835,0.0,1.10402386835
 04/06  18:00:00,86.4623158759,3.49869419548,20.0674408465,0.0654016686324,26.8041601173,36.0181789539,1.10375240939,0.0,1.10375240939
 04/06  19:00:00,83.4015903655,3.49869419548,16.4434898616,0.730085018612,26.8041601173,33.4493877451,1.10358648927,0.0,1.10358648927
 04/06  20:00:00,78.3254721646,3.49869419548,12.0453309324,3.79795515063,16.0824960704,28.0885557216,1.10356910695,0.0,1.10356910695
 04/06  21:00:00,79.8225183526,3.49869419548,8.87060069081,9.75412718462,16.0824960704,26.8041601173,1.10330562227,0.0,1.10330562227
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301042017,0.0,1.10301042017
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300966488,0.0,1.10300966488
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300957615,0.0,1.10300957615
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314252304,0.0,1.10314252304
 04/07  06:00:00,96.8243530365,3.52411016847,16.8827464419,34.8008962148,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,91.0022633537,3.49869419548,5.26387132785,30.9996387003,16.0824960704,32.6817896323,1.1035537574,0.0,1.1035537574
 04/07  08:00:00,139.943431681,3.59974506072,9.15160548706,8.53284044113,48.2474882111,70.4033123869,2.18836669867,0.0,2.18836669867
 04/07  09:00:00,130.208072926,3.50913344268,11.8874840504,4.50078616897,48.2474882111,62.0547409583,2.18883272506,0.0,2.18883272506
 04/07  10:00:00,127.410577618,3.53688429979,12.1442030042,3.34541445745,48.2474882111,60.1281475517,2.1889787072,0.0,2.1889787072
 04/07  11:00:00,128.188368624,3.54068227469,11.8562039902,2.48081309607,48.2474882111,62.0547409583,3.27472494578,0.0,3.27472494578
 04/07  12:00:00,130.074174961,3.70330884981,14.1069204931,2.49762486206,48.2474882111,61.5103924513,2.19049534668,0.0,2.19049534668
 04/07  13:00:00,134.549427282,3.99641312904,17.6510715969,0.985778787333,48.2474882111,63.6602354638,3.27629655345,0.0,3.27629655345
 04/07  14:00:00,130.816079672,3.95263719743,18.2451790711,0.234187546461,48.2474882111,60.1281475517,2.18899387168,0.0,2.18899387168
 04/07  15:00:00,129.419231681,3.85698500651,17.1781708176,0.0,48.2474882111,60.1281475517,2.1886285551,0.0,2.1886285551
 04/07  16:00:00,130.933530226,3.80745110145,15.8521131575,0.0,48.2474882111,63.0180376616,2.18956573873,0.0,2.18956573873
 04/07  17:00:00,119.627340349,3.9514866323,15.2750517326,0.071749669754,37.5258241642,62.7947880557,2.18808572685,0.0,2.18808572685
 04/07  18:00:00,79.1731341041,3.57121021018,11.6696065339,1.10153819469,26.8041601173,36.0181789539,1.103794959,0.0,1.103794959
 04/07  19:00:00,77.9099449109,3.49869419548,8.62290520322,3.05902422245,26.8041601173,33.4493877451,1.10350693302,0.0,1.10350693302
 04/07  20:00:00,77.1125063704,3.49869419548,6.18096146413,8.44935882472,16.0824960704,28.0885557216,1.10350119032,0.0,1.10350119032
 04/07  21:00:00,81.6640549171,3.49869419548,4.24078277632,16.2254816636,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318646167,0.0,1.10318646167
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300410742,0.0,1.10300410742
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030035596,0.0,1.1030035596
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300349697,0.0,1.10300349697
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,134.979486834,3.49869419548,14.3266471631,75.5375452643,5.36083202345,21.4433280938,1.10313653227,0.0,1.10313653227
 04/08  07:00:00,101.383202903,3.49869419548,0.0,63.4669927455,5.36083202345,26.5809105114,33.3012753243,32.1979773563,1.10329796796
 04/08  08:00:00,99.1897190293,3.49869419548,0.0,37.5788798898,26.8041601173,31.2995447326,18.5990050629,17.4955841643,1.10342089856
 04/08  09:00:00,92.204681484,3.49869419548,0.467582963489,27.8785670733,26.8041601173,33.5472370403,4.69997064026,3.59617362739,1.10379701287
 04/08  10:00:00,85.6675305978,3.49869419548,1.76178915309,21.0105067008,26.8041601173,32.583940337,1.10366261026,0.0,1.10366261026
 04/08  11:00:00,82.7329428111,3.49869419548,3.48937127743,14.1006444821,26.8041601173,34.8316326447,1.10385899883,0.0,1.10385899883
 04/08  12:00:00,81.2265585856,3.49869419548,5.06201812383,12.3060090146,26.8041601173,33.5472370403,1.10374728343,0.0,1.10374728343
 04/08  13:00:00,79.8066049838,3.49946645139,6.8548847459,11.6612077436,26.8041601173,30.9784458315,1.10367223127,0.0,1.10367223127
 04/08  14:00:00,58.3128920539,3.49869419548,8.13538830441,17.2974181339,8.04124803518,21.3317032909,1.10356640867,0.0,1.10356640867
 04/08  15:00:00,54.5212282134,3.49869419548,9.21680185631,13.7087363459,8.04124803518,20.0473076865,1.10339362188,0.0,1.10339362188
 04/08  16:00:00,52.8618644569,3.49869419548,9.82670914177,11.1183664028,8.04124803518,20.3684065876,1.10342501409,0.0,1.10342501409
 04/08  17:00:00,48.2586722638,3.49869419548,10.5284767555,13.53355573,2.68041601173,18.0090894769,1.10309173659,0.0,1.10309173659
 04/08  18:00:00,21.3545920191,0.389900733921,2.19333910902,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,22.4889768498,0.194950366961,1.05534097334,0.0,2.68041601173,16.0824960704,1.1031477327,0.0,1.1031477327
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320168537,0.0,1.10320168537
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300873648,0.0,1.10300873648
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296327179,0.0,1.10296327179
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295901838,0.0,1.10295901838
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308998971,0.0,1.10308998971
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301591261,0.0,1.10301591261
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296266504,0.0,1.10296266504
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304909239,0.0,1.10304909239
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304656204,0.0,1.10304656204
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,24.3907558056,0.778933767024,4.84046986237,0.0,2.68041601173,16.0824960704,1.10300229436,0.0,1.10300229436
 04/09  17:00:00,35.5535847544,2.36408682399,14.4181457542,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,31.1330714556,1.81548748782,10.5462317916,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300273137,0.0,1.10300273137
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308923461,0.0,1.10308923461
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296176899,0.0,1.10296176899
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300338171,0.0,1.10300338171
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300284378,0.0,1.10300284378
