Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,116.274120723,3.49869419548,15.2825953474,55.8762309688,5.36083202345,21.4433280938,1.10319147239,0.0,1.10319147239
 04/10  07:00:00,104.308650981,3.49869419548,7.69514657614,44.3420844127,16.0824960704,32.6817896323,1.10358990249,0.0,1.10358990249
 04/10  08:00:00,145.953169163,3.50045538393,9.76257422644,14.0308988604,48.2474882111,70.4033123869,2.18883468631,0.0,2.18883468631
 04/10  09:00:00,133.869982338,3.49869419548,12.516368366,7.54425051324,48.2474882111,62.0547409583,2.18900973992,0.0,2.18900973992
 04/10  10:00:00,132.430319546,3.49869419548,16.1212445309,4.42630496257,48.2474882111,60.1281475517,2.18911631971,0.0,2.18911631971
 04/10  11:00:00,135.114001118,3.49869419548,18.6911188658,2.61351879356,48.2474882111,62.0547409583,2.18984181733,0.0,2.18984181733
 04/10  12:00:00,135.667317546,3.51482701716,20.4306220669,1.95554770556,48.2474882111,61.5103924513,3.27561914377,0.0,3.27561914377
 04/10  13:00:00,138.642942033,3.55836576552,22.9133286003,0.255083897731,48.2474882111,63.6602354638,3.27609641741,0.0,3.27609641741
 04/10  14:00:00,136.699999909,3.57402274196,24.7419013101,0.0,48.2474882111,60.1281475517,2.18871444702,0.0,2.18871444702
 04/10  15:00:00,137.70852474,3.59709456595,25.7273543169,0.0,48.2474882111,60.1281475517,1.10416569523,0.0,1.10416569523
 04/10  16:00:00,141.199684633,3.66749908155,26.2582195848,0.0,48.2474882111,63.0180376616,3.2742092117,0.0,3.2742092117
 04/10  17:00:00,129.49685565,3.69196862306,25.4758347133,0.0,37.5258241642,62.7947880557,1.10396013972,0.0,1.10396013972
 04/10  18:00:00,89.178865699,3.49869419548,22.7939534625,0.0554388757122,26.8041601173,36.0181789539,1.10368859968,0.0,1.10368859968
 04/10  19:00:00,87.5428187711,3.49869419548,20.4028842868,0.911918999006,26.8041601173,33.4493877451,1.10352147794,0.0,1.10352147794
 04/10  20:00:00,84.7994580641,3.49869419548,17.7648227537,4.55244922887,16.0824960704,28.0885557216,1.10354882092,0.0,1.10354882092
 04/10  21:00:00,84.7571673021,3.49869419548,13.9899746197,9.56940220521,16.0824960704,26.8041601173,1.10315493761,0.0,1.10315493761
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300640354,0.0,1.10300640354
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300536807,0.0,1.10300536807
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300482852,0.0,1.10300482852
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313090002,0.0,1.10313090002
 04/11  06:00:00,115.876597912,3.49869419548,15.2984661074,55.4628373982,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,98.8722531143,3.49869419548,0.0,46.6008331221,16.0824960704,32.6817896323,6.9814570952,5.87786088848,1.10359620672
 04/11  08:00:00,142.757883927,3.5465665169,2.03259375187,18.5194829658,48.2474882111,70.4033123869,2.78976652394,0.601008930054,2.18875759388
 04/11  09:00:00,129.386663301,3.49869419548,5.47834715583,10.0989526861,48.2474882111,62.0547409583,2.18911352962,0.0,2.18911352962
 04/11  10:00:00,126.419235156,3.49869419548,8.35248492296,6.18398018108,48.2474882111,60.1281475517,2.1892046152,0.0,2.1892046152
 04/11  11:00:00,129.015317512,3.49953786273,10.9818898546,4.22322053148,48.2474882111,62.0547409583,2.1898742669,0.0,2.1898742669
 04/11  12:00:00,129.951575983,3.5592519173,12.5607801898,4.06522311949,48.2474882111,61.5103924513,3.27606220377,0.0,3.27606220377
 04/11  13:00:00,131.81361827,3.67740611627,13.8429027186,2.37714566636,48.2474882111,63.6602354638,3.27589296152,0.0,3.27589296152
 04/11  14:00:00,128.668352656,3.66908848351,15.5985336269,1.0166546888,48.2474882111,60.1281475517,2.18860313979,0.0,2.18860313979
 04/11  15:00:00,127.629518702,3.62976648639,15.6156763585,0.0,48.2474882111,60.1281475517,2.1885372191,0.0,2.1885372191
 04/11  16:00:00,129.461364975,3.64527470265,14.5421243057,0.0,48.2474882111,63.0180376616,2.18960839797,0.0,2.18960839797
 04/11  17:00:00,117.75882002,3.72009972779,13.6371443082,0.0725236699046,37.5258241642,62.7947880557,1.10392697342,0.0,1.10392697342
 04/11  18:00:00,80.7131961975,3.49869419548,11.4041855264,2.97953731039,26.8041601173,36.0181789539,1.8133722317,0.0,1.8133722317
 04/11  19:00:00,83.9070498994,3.49869419548,9.78696052276,7.89207389136,26.8041601173,33.4493877451,0.393691917623,0.0,0.393691917623
 04/11  20:00:00,85.0191076825,3.49869419548,7.37424539459,15.1626762063,16.0824960704,28.0885557216,1.10351647274,0.0,1.10351647274
 04/11  21:00:00,87.7847485928,3.49869419548,5.63606200093,20.9508961146,16.0824960704,26.8041601173,1.10333925745,0.0,1.10333925745
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300682752,0.0,1.10300682752
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030062976,0.0,1.1030062976
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300566582,0.0,1.10300566582
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314970716,0.0,1.10314970716
 04/12  06:00:00,125.909324683,3.49869419548,14.7192388081,66.0747914681,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,105.279743053,3.49869419548,0.0,53.0083230609,16.0824960704,32.6817896323,12.5061417657,11.4027596134,1.10338215228
 04/12  08:00:00,144.988651846,3.54176343309,1.72977217751,21.0578755436,48.2474882111,70.4033123869,3.20279351404,1.01443761947,2.18835589456
 04/12  09:00:00,130.697792628,3.49869419548,4.43056023128,12.4578689379,48.2474882111,62.0547409583,2.18894226274,0.0,2.18894226274
 04/12  10:00:00,126.875321411,3.49869419548,6.80083834332,8.19171301566,48.2474882111,60.1281475517,2.1888621904,0.0,2.1888621904
 04/12  11:00:00,128.411042708,3.49869419548,9.11158152673,5.49009772273,48.2474882111,62.0547409583,3.27444259185,0.0,3.27444259185
 04/12  12:00:00,129.698295256,3.55476551075,11.771328358,4.60588063079,48.2474882111,61.5103924513,2.19108257529,0.0,2.19108257529
 04/12  13:00:00,131.658471887,3.60048466278,13.9580101798,2.18381327513,48.2474882111,63.6602354638,3.27581164531,0.0,3.27581164531
 04/12  14:00:00,128.021899229,3.60393672163,15.4082414467,0.625645203422,48.2474882111,60.1281475517,2.18879945482,0.0,2.18879945482
 04/12  15:00:00,127.968796303,3.59181381122,15.9929066351,0.0,48.2474882111,60.1281475517,2.18850862097,0.0,2.18850862097
 04/12  16:00:00,132.073049426,3.66592263033,17.1331608286,0.0,48.2474882111,63.0180376616,2.18947669955,0.0,2.18947669955
 04/12  17:00:00,122.498582391,3.9411308287,18.2148039046,0.0135953436438,37.5258241642,62.7947880557,1.10400622321,0.0,1.10400622321
 04/12  18:00:00,82.0995024875,3.56455721563,14.5063540195,1.19781208713,26.8041601173,36.0181789539,2.18762902815,0.0,2.18762902815
 04/12  19:00:00,81.1889233223,3.49869419548,11.895063839,3.06584399799,26.8041601173,33.4493877451,1.10354066973,0.0,1.10354066973
 04/12  20:00:00,79.1615270527,3.49869419548,8.14334920779,8.53599176329,16.0824960704,28.0885557216,1.10351562576,0.0,1.10351562576
 04/12  21:00:00,84.3059861929,3.49869419548,5.3881263354,17.7200693803,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030055486,0.0,1.1030055486
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300580247,0.0,1.10300580247
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300530771,0.0,1.10300530771
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313736643,0.0,1.10313736643
 04/13  06:00:00,115.834711986,3.49869419548,15.2470321002,55.472385479,5.36083202345,21.4433280938,1.10309041973,0.0,1.10309041973
 04/13  07:00:00,99.8715165681,3.49869419548,2.36893784765,45.2311587283,16.0824960704,32.6817896323,1.1450259726,0.0414057246734,1.10362024792
 04/13  08:00:00,148.018733774,3.54411666339,5.66945039427,20.145926024,48.2474882111,70.4033123869,1.10441731154,0.0,1.10441731154
 04/13  09:00:00,135.312469004,3.49869419548,7.97291310561,13.5301924392,48.2474882111,62.0547409583,2.18888830348,0.0,2.18888830348
 04/13  10:00:00,130.426277946,3.49869419548,10.5395967492,8.0039111441,48.2474882111,60.1281475517,2.18897921619,0.0,2.18897921619
 04/13  11:00:00,130.823857458,3.49869419548,13.1771410527,3.83735294605,48.2474882111,62.0547409583,3.27459652506,0.0,3.27459652506
 04/13  12:00:00,132.764292785,3.54716436653,16.0096935158,3.44111414604,48.2474882111,61.5103924513,2.19073138944,0.0,2.19073138944
 04/13  13:00:00,135.850178937,3.65192099028,18.9068270835,1.37526709404,48.2474882111,63.6602354638,3.27595805592,0.0,3.27595805592
 04/13  14:00:00,132.682934635,3.66142211418,20.2284721797,0.408964484199,48.2474882111,60.1281475517,2.1888655837,0.0,2.1888655837
 04/13  15:00:00,132.819138395,3.63015048733,20.8049120512,0.0,48.2474882111,60.1281475517,2.18856911458,0.0,2.18856911458
 04/13  16:00:00,137.008248624,3.68040067363,22.0538819833,0.0,48.2474882111,63.0180376616,2.18951719148,0.0,2.18951719148
 04/13  17:00:00,126.449691222,3.79940523838,22.2737069653,0.0475267043347,37.5258241642,62.7947880557,1.10402648635,0.0,1.10402648635
 04/13  18:00:00,87.384927643,3.50652047396,19.5892995381,1.45832846565,26.8041601173,36.0181789539,2.18766600461,0.0,2.18766600461
 04/13  19:00:00,83.8597049738,3.49869419548,16.9542507573,3.14477206456,26.8041601173,33.4493877451,1.1035149973,0.0,1.1035149973
 04/13  20:00:00,83.4693621172,3.49869419548,14.3577805327,6.62939550293,16.0824960704,28.0885557216,1.10352675204,0.0,1.10352675204
 04/13  21:00:00,86.8424101533,3.49869419548,13.6132022936,12.0314173825,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300398405,0.0,1.10300398405
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300131128,0.0,1.10300131128
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300371683,0.0,1.10300371683
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306237428,0.0,1.10306237428
 04/14  06:00:00,98.502495224,3.49869419548,18.5404759325,34.8467248846,5.36083202345,21.4433280938,1.10309246714,0.0,1.10309246714
 04/14  07:00:00,93.3649324097,3.49869419548,9.80759972434,31.2859126932,16.0824960704,32.6817896323,1.10362410258,0.0,1.10362410258
 04/14  08:00:00,148.497477429,3.56364672427,12.0606844634,14.2139055496,48.2474882111,70.4033123869,1.10441763852,0.0,1.10441763852
 04/14  09:00:00,135.477805973,3.49869419548,13.5938244413,8.07461807278,48.2474882111,62.0547409583,2.18888124489,0.0,2.18888124489
 04/14  10:00:00,131.543789804,3.49869419548,15.0039305727,4.65708917877,48.2474882111,60.1281475517,2.18896230354,0.0,2.18896230354
 04/14  11:00:00,132.590163533,3.50105014262,17.0172539801,1.76119014685,48.2474882111,62.0547409583,3.27454897287,0.0,3.27454897287
 04/14  12:00:00,133.331746773,3.5654890782,18.4557064506,1.5442304879,48.2474882111,61.5103924513,2.19068276406,0.0,2.19068276406
 04/14  13:00:00,137.373813558,3.7005150349,21.423108213,0.334026541608,48.2474882111,63.6602354638,3.27586867169,0.0,3.27586867169
 04/14  14:00:00,137.385738275,3.75844537223,25.2432170459,0.0,48.2474882111,60.1281475517,2.18880085348,0.0,2.18880085348
 04/14  15:00:00,139.564377489,3.73473287699,27.445568755,0.0,48.2474882111,60.1281475517,2.1884939937,0.0,2.1884939937
 04/14  16:00:00,144.843665989,3.89220695678,29.6774930655,0.0,48.2474882111,63.0180376616,2.18943629529,0.0,2.18943629529
 04/14  17:00:00,136.109624769,4.13357927245,31.6469931827,0.0,37.5258241642,62.7947880557,1.10398451842,0.0,1.10398451842
 04/14  18:00:00,95.4472204652,3.72364567328,28.6154434765,0.277352150121,26.8041601173,36.0181789539,2.18757520397,0.0,2.18757520397
 04/14  19:00:00,90.0293324859,3.52426194727,25.0471423838,1.19594019837,26.8041601173,33.4493877451,1.10350936717,0.0,1.10350936717
 04/14  20:00:00,88.036433513,3.49869419548,22.035609102,3.5186383294,16.0824960704,28.0885557216,1.10348595704,0.0,1.10348595704
 04/14  21:00:00,87.4674792828,3.49869419548,20.2143990606,6.05528974503,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300419271,0.0,1.10300419271
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300258975,0.0,1.10300258975
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030004743,0.0,1.1030004743
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312067818,0.0,1.10312067818
 04/15  06:00:00,88.8994475892,3.50275776435,21.5909815518,22.1891080616,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,71.3957696416,3.49869419548,13.941646404,22.0052464132,5.36083202345,26.5809105114,1.10319535555,0.0,1.10319535555
 04/15  08:00:00,91.0720796105,3.49869419548,14.3391353817,15.1221050893,26.8041601173,31.2995447326,1.10347605356,0.0,1.10347605356
 04/15  09:00:00,93.2415195589,3.49869419548,14.5958604059,14.7871277057,26.8041601173,33.5472370403,1.10374635392,0.0,1.10374635392
 04/15  10:00:00,92.772597194,3.49869419548,15.6451947821,14.232167668,26.8041601173,32.583940337,1.10364477488,0.0,1.10364477488
 04/15  11:00:00,94.9901717128,3.49869419548,16.4571241459,13.3901205154,26.8041601173,34.8316326447,2.18746554754,0.0,2.18746554754
 04/15  12:00:00,93.4883268142,3.49869419548,17.9257129904,11.7040823767,26.8041601173,33.5472370403,1.10364066845,0.0,1.10364066845
 04/15  13:00:00,90.6699967038,3.49869419548,18.9019929047,10.4782635607,26.8041601173,30.9784458315,1.10367106675,0.0,1.10367106675
 04/15  14:00:00,67.5538584387,3.49869419548,17.4699122737,17.2038605493,8.04124803518,21.3317032909,1.10347060693,0.0,1.10347060693
 04/15  15:00:00,66.5397916397,3.49869419548,9.58616018162,25.3579414469,8.04124803518,20.0473076865,1.10337238925,0.0,1.10337238925
 04/15  16:00:00,67.9943605399,3.49869419548,3.77877297012,32.2987986574,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,66.5469756024,3.49869419548,2.09306318953,40.2572726346,2.68041601173,18.0090894769,1.10324610084,0.0,1.10324610084
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309893376,0.0,1.10309893376
 04/15  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309935835,0.0,1.10309935835
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300543338,0.0,1.10300543338
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300335289,0.0,1.10300335289
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295900703,0.0,1.10295900703
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307053298,0.0,1.10307053298
 04/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295416842,0.0,1.10295416842
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295905301,0.0,1.10295905301
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304023793,0.0,1.10304023793
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317791696,0.0,1.10317791696
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295695771,0.0,1.10295695771
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295878826,0.0,1.10295878826
 04/16  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296004602,0.0,1.10296004602
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295570356,0.0,1.10295570356
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300117483,0.0,1.10300117483
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300015436,0.0,1.10300015436
 04/17  04:00:00,43.4706793047,0.616400255039,0.252753991606,3.66534085837,2.68041601173,21.4433280938,0.0748225668907,0.0548225668907,0.02
 04/17  05:00:00,48.0765890022,0.821867006719,0.293940788774,5.34418099529,5.36083202345,21.4433280938,1.10311988005,0.0,1.10311988005
 04/17  06:00:00,194.488557698,3.49869419548,11.2009728815,140.639623743,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,147.661464603,3.49869419548,0.0,95.390044611,16.0824960704,32.6817896323,28.9402072148,27.8366445197,1.10356269508
 04/17  08:00:00,168.124853394,3.49869419548,0.0,45.9669185069,48.2474882111,70.4033123869,15.9765214343,13.7877994425,2.18872199172
 04/17  09:00:00,147.429213693,3.49869419548,0.683624897327,32.9362253371,48.2474882111,62.0547409583,4.00664413517,1.81774115742,2.18890297775
 04/17  10:00:00,140.358297836,3.49869419548,3.35502332025,25.1205044638,48.2474882111,60.1281475517,2.18893069789,0.0,2.18893069789
 04/17  11:00:00,136.189636651,3.49869419548,5.91412825584,16.4661449365,48.2474882111,62.0547409583,2.18986207585,0.0,2.18986207585
 04/17  12:00:00,138.295606269,3.49869419548,9.08363196934,15.946959348,48.2474882111,61.5103924513,3.27577438019,0.0,3.27577438019
 04/17  13:00:00,135.38948744,3.49869419548,11.5220153357,8.45261414003,48.2474882111,63.6602354638,3.27580189098,0.0,3.27580189098
 04/17  14:00:00,131.212303082,3.49869419548,13.8873523492,5.44218068096,48.2474882111,60.1281475517,2.18848290034,0.0,2.18848290034
 04/17  15:00:00,128.969196624,3.49869419548,16.2222601998,0.864166371317,48.2474882111,60.1281475517,1.10426292414,0.0,1.10426292414
 04/17  16:00:00,132.422316781,3.50829300132,17.4283620094,0.211695803289,48.2474882111,63.0180376616,2.18914371849,0.0,2.18914371849
 04/17  17:00:00,122.946289952,3.59719667894,18.1903637597,0.829677199321,37.5258241642,62.7947880557,2.18832489451,0.0,2.18832489451
 04/17  18:00:00,86.9023540605,3.49869419548,17.6573789015,2.91550179823,26.8041601173,36.0181789539,1.10377342709,0.0,1.10377342709
 04/17  19:00:00,84.3027876149,3.49869419548,15.571231455,4.97087400796,26.8041601173,33.4493877451,1.10343320424,0.0,1.10343320424
 04/17  20:00:00,93.244382046,3.49869419548,12.5041524116,18.2580435528,16.0824960704,28.0885557216,1.10347423818,0.0,1.10347423818
 04/17  21:00:00,98.5972140954,3.49869419548,10.5219305405,26.8774930777,16.0824960704,26.8041601173,1.1031263565,0.0,1.1031263565
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300224995,0.0,1.10300224995
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300074366,0.0,1.10300074366
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299911833,0.0,1.10299911833
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,121.225232574,3.49869419548,15.9155790729,62.6616924276,5.36083202345,21.4433280938,1.10314077586,0.0,1.10314077586
 04/18  07:00:00,107.818396853,3.49869419548,7.43743881848,48.1095380419,16.0824960704,32.6817896323,1.10363241189,0.0,1.10363241189
 04/18  08:00:00,150.961919432,3.5079709575,10.8137472369,17.9809605452,48.2474882111,70.4033123869,2.18874674181,0.0,2.18874674181
 04/18  09:00:00,139.803817037,3.49869419548,14.6661539261,11.3282996524,48.2474882111,62.0547409583,2.18890648899,0.0,2.18890648899
 04/18  10:00:00,136.67441314,3.49869419548,19.2799109297,5.51173215759,48.2474882111,60.1281475517,2.18909340862,0.0,2.18909340862
 04/18  11:00:00,140.280321794,3.49869419548,23.8227792159,2.64817911965,48.2474882111,62.0547409583,2.18964266923,0.0,2.18964266923
 04/18  12:00:00,142.921244183,3.52319586775,27.3067412879,2.32498627048,48.2474882111,61.5103924513,3.27595653602,0.0,3.27595653602
 04/18  13:00:00,146.643794252,3.65355494411,30.6087472194,0.465328319907,48.2474882111,63.6602354638,2.19040679295,0.0,2.19040679295
 04/18  14:00:00,146.46552258,3.67518088467,34.4062658387,0.0,48.2474882111,60.1281475517,2.18896600582,0.0,2.18896600582
 04/18  15:00:00,149.687832858,3.66336576507,37.6403912364,0.0,48.2474882111,60.1281475517,2.18866206282,0.0,2.18866206282
 04/18  16:00:00,155.292799524,3.86116555055,40.1576680071,0.0,48.2474882111,63.0180376616,2.18931691603,0.0,2.18931691603
 04/18  17:00:00,149.361582192,4.16699787802,44.8655319996,0.0,37.5258241642,62.7947880557,2.18780599812,0.0,2.18780599812
 04/18  18:00:00,109.483333803,3.74760321891,42.9049514185,0.0,26.8041601173,36.0181789539,1.10363912467,0.0,1.10363912467
 04/18  19:00:00,101.834777664,3.55433790936,37.7962715525,0.222180245527,26.8041601173,33.4493877451,1.10350803373,0.0,1.10350803373
 04/18  20:00:00,98.2838357947,3.49869419548,33.962485473,1.83916424011,16.0824960704,28.0885557216,1.10355052865,0.0,1.10355052865
 04/18  21:00:00,97.3418800196,3.49869419548,32.8426657963,3.30142374608,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300324454,0.0,1.10300324454
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300137565,0.0,1.10300137565
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299946844,0.0,1.10299946844
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030633553,0.0,1.1030633553
 04/19  06:00:00,81.2706545528,3.51154493665,24.7955916476,13.8142510906,5.36083202345,21.4433280938,1.10308953343,0.0,1.10308953343
 04/19  07:00:00,75.8590317466,3.49869419548,13.0979596356,10.4896521188,16.0824960704,32.6817896323,1.1037037381,0.0,1.1037037381
 04/19  08:00:00,140.765633925,3.66332957582,15.385573952,3.05748970471,48.2474882111,70.4033123869,1.10439312039,0.0,1.10439312039
 04/19  09:00:00,134.068954794,3.77840507534,18.4875672822,1.49231317322,48.2474882111,62.0547409583,2.18875845398,0.0,2.18875845398
 04/19  10:00:00,133.396455252,3.80873145491,20.7006780175,0.50296992256,48.2474882111,60.1281475517,2.18878943439,0.0,2.18878943439
 04/19  11:00:00,136.63147108,3.68142880065,22.6027913837,0.0365816317215,48.2474882111,62.0547409583,2.18947007981,0.0,2.18947007981
 04/19  12:00:00,139.179482948,3.79547948792,25.6143669556,0.0033157475901,48.2474882111,61.5103924513,3.27598073265,0.0,3.27598073265
 04/19  13:00:00,145.11173508,4.08451358955,29.1110577218,0.0,48.2474882111,63.6602354638,3.27562366809,0.0,3.27562366809
 04/19  14:00:00,142.635680844,4.10909247021,30.1425125166,0.0,48.2474882111,60.1281475517,2.18862831137,0.0,2.18862831137
 04/19  15:00:00,145.694359679,4.23295420334,33.0773296193,0.0,48.2474882111,60.1281475517,1.10432455789,0.0,1.10432455789
 04/19  16:00:00,153.880535665,4.83388554766,37.7726841505,0.0,48.2474882111,63.0180376616,3.27409743778,0.0,3.27409743778
 04/19  17:00:00,143.183873298,4.9578590957,37.8969618886,0.0,37.5258241642,62.7947880557,1.10390331402,0.0,1.10390331402
 04/19  18:00:00,97.7316982959,4.07254328366,30.828375847,0.0,26.8041601173,36.0181789539,1.10374972194,0.0,1.10374972194
 04/19  19:00:00,90.5460343541,3.70057816088,26.5621913009,0.0212769358852,26.8041601173,33.4493877451,1.10345369974,0.0,1.10345369974
 04/19  20:00:00,83.3390786601,3.49869419548,20.0115640785,0.845328499955,16.0824960704,28.0885557216,1.10360840229,0.0,1.10360840229
 04/19  21:00:00,78.3954745464,3.49869419548,14.6193721858,2.57831188343,16.0824960704,26.8041601173,1.10314076531,0.0,1.10314076531
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300071519,0.0,1.10300071519
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299897917,0.0,1.10299897917
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299679415,0.0,1.10299679415
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312578682,0.0,1.10312578682
 04/20  06:00:00,90.7535462233,3.53442036897,17.2371172207,30.8327417556,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,85.577360548,3.49869419548,5.59220025905,27.7137402968,16.0824960704,32.6817896323,1.10359194747,0.0,1.10359194747
 04/20  08:00:00,140.992151825,3.59789891025,7.48747031858,11.2475419039,48.2474882111,70.4033123869,2.18864478079,0.0,2.18864478079
 04/20  09:00:00,126.724645352,3.49869419548,8.78080194281,4.13447995012,48.2474882111,62.0547409583,2.18907468681,0.0,2.18907468681
 04/20  10:00:00,125.941199087,3.49869419548,9.9365891779,4.12183985691,48.2474882111,60.1281475517,2.18908097303,0.0,2.18908097303
 04/20  11:00:00,128.48829629,3.51208201571,11.5192662207,3.14627879029,48.2474882111,62.0547409583,2.18976544155,0.0,2.18976544155
 04/20  12:00:00,129.67708604,3.58137648833,14.1599633768,2.16942541843,48.2474882111,61.5103924513,3.27609605034,0.0,3.27609605034
 04/20  13:00:00,132.02160801,3.62885209699,16.1069462255,0.369645918487,48.2474882111,63.6602354638,2.19047533854,0.0,2.19047533854
 04/20  14:00:00,128.639557525,3.60686031498,16.6486213529,0.0,48.2474882111,60.1281475517,2.1890148349,0.0,2.1890148349
 04/20  15:00:00,128.691126712,3.60647093242,16.7005799225,0.0,48.2474882111,60.1281475517,2.1886946938,0.0,2.1886946938
 04/20  16:00:00,132.558239417,3.75428223116,17.5299912195,0.0,48.2474882111,63.0180376616,2.18951685127,0.0,2.18951685127
 04/20  17:00:00,122.634897381,4.04492775998,18.0452497941,0.215667512939,37.5258241642,62.7947880557,2.18780487795,0.0,2.18780487795
 04/20  18:00:00,83.3559791161,3.62743858274,15.781974402,1.11578696614,26.8041601173,36.0181789539,1.1036340089,0.0,1.1036340089
 04/20  19:00:00,80.1198186064,3.50751788248,13.7546437196,2.59566904787,26.8041601173,33.4493877451,1.10350014696,0.0,1.10350014696
 04/20  20:00:00,78.9781223236,3.49869419548,10.9422762137,5.55366002828,16.0824960704,28.0885557216,1.10353905254,0.0,1.10353905254
 04/20  21:00:00,80.7432867975,3.49869419548,7.86371284856,11.6817834718,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300156795,0.0,1.10300156795
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299878485,0.0,1.10299878485
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299557921,0.0,1.10299557921
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031294588,0.0,1.1031294588
 04/21  06:00:00,115.227988447,3.50185823607,15.0702790699,57.5065842629,5.36083202345,21.4433280938,1.10308060821,0.0,1.10308060821
 04/21  07:00:00,94.0314388062,3.49869419548,0.700804723001,41.059214091,16.0824960704,32.6817896323,5.82244080294,4.71886174685,1.10357905609
 04/21  08:00:00,141.284338207,3.57391618126,5.41111041849,13.6400709156,48.2474882111,70.4033123869,1.10434746147,0.0,1.10434746147
 04/21  09:00:00,130.035904863,3.52557966991,8.90191175255,7.29774417677,48.2474882111,62.0547409583,2.18865787199,0.0,2.18865787199
 04/21  10:00:00,127.914563404,3.56046905949,11.3941460162,4.57587247172,48.2474882111,60.1281475517,2.18923441345,0.0,2.18923441345
 04/21  11:00:00,129.986386458,3.51506882244,13.0749719464,3.08567642544,48.2474882111,62.0547409583,2.18978010648,0.0,2.18978010648
 04/21  12:00:00,131.601945485,3.58307439043,15.5304822535,2.72206808497,48.2474882111,61.5103924513,3.27569093053,0.0,3.27569093053
 04/21  13:00:00,135.431196473,3.72145577759,18.9895810933,0.803995833247,48.2474882111,63.6602354638,3.27583843825,0.0,3.27583843825
 04/21  14:00:00,134.143023366,3.73647681604,22.0096141265,0.0128565666139,48.2474882111,60.1281475517,2.18857790603,0.0,2.18857790603
 04/21  15:00:00,136.275563806,3.71754273725,24.1739452115,0.0,48.2474882111,60.1281475517,1.10431995687,0.0,1.10431995687
 04/21  16:00:00,141.429770846,3.92132596159,26.234478918,0.0,48.2474882111,63.0180376616,2.18943007921,0.0,2.18943007921
 04/21  17:00:00,131.347175407,4.2139173408,26.8042057523,0.0,37.5258241642,62.7947880557,2.18832292906,0.0,2.18832292906
 04/21  18:00:00,89.3333455099,3.76269839765,22.6724696735,0.0673982735178,26.8041601173,36.0181789539,1.10376242196,0.0,1.10376242196
 04/21  19:00:00,82.9356428048,3.55126958566,18.4469896884,0.675395574261,26.8041601173,33.4493877451,1.10342128075,0.0,1.10342128075
 04/21  20:00:00,79.787423336,3.49869419548,14.5396271975,2.7656100569,16.0824960704,28.0885557216,1.10356515111,0.0,1.10356515111
 04/21  21:00:00,80.6125005475,3.49869419548,12.8740781711,6.54063189919,16.0824960704,26.8041601173,1.1031130951,0.0,1.1031130951
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299692432,0.0,1.10299692432
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299764651,0.0,1.10299764651
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029983717,0.0,1.1029983717
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,92.8010808273,3.50147201908,16.851730712,33.2986112182,5.36083202345,21.4433280938,1.10312989321,0.0,1.10312989321
 04/22  07:00:00,71.6345118539,3.49869419548,7.95598695263,28.2296480768,5.36083202345,26.5809105114,1.10326933007,0.0,1.10326933007
 04/22  08:00:00,84.855197386,3.49869419548,10.8257632871,12.4185949593,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/22  09:00:00,85.5993183784,3.50313446312,14.6089184384,7.12742822511,26.8041601173,33.5472370403,2.18729335764,0.0,2.18729335764
 04/22  10:00:00,85.824412624,3.51232186074,18.4672237539,4.44832646102,26.8041601173,32.583940337,1.10354227379,0.0,1.10354227379
 04/22  11:00:00,89.3347850661,3.49869419548,21.3943346395,2.79752337501,26.8041601173,34.8316326447,1.10385129264,0.0,1.10385129264
 04/22  12:00:00,87.6764837057,3.49869419548,21.9357367737,1.88221548479,26.8041601173,33.5472370403,1.10369897818,0.0,1.10369897818
 04/22  13:00:00,84.1874030635,3.49869419548,20.4027519787,2.49491084638,26.8041601173,30.9784458315,1.10359659963,0.0,1.10359659963
 04/22  14:00:00,57.2405100731,3.49869419548,20.6053094725,3.75511498503,8.04124803518,21.3317032909,1.10343477769,0.0,1.10343477769
 04/22  15:00:00,59.2438830524,3.49869419548,20.8496524965,6.79854054468,8.04124803518,20.0473076865,1.10334520499,0.0,1.10334520499
 04/22  16:00:00,61.8870713284,3.49869419548,20.9622179359,9.00806448013,8.04124803518,20.3684065876,1.10337079256,0.0,1.10337079256
 04/22  17:00:00,57.3537987582,3.49869419548,19.3533172179,13.803841762,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312631704,0.0,1.10312631704
 04/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307567833,0.0,1.10307567833
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308693196,0.0,1.10308693196
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299818042,0.0,1.10299818042
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295379116,0.0,1.10295379116
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302333062,0.0,1.10302333062
 04/23  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295441391,0.0,1.10295441391
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029550291,0.0,1.1029550291
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304048041,0.0,1.10304048041
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316753302,0.0,1.10316753302
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295472737,0.0,1.10295472737
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295503491,0.0,1.10295503491
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029544611,0.0,1.1029544611
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295321183,0.0,1.10295321183
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299037736,0.0,1.10299037736
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299681722,0.0,1.10299681722
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311827098,0.0,1.10311827098
 04/24  06:00:00,115.985410462,3.49869419548,17.561714644,58.2430680783,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,98.411469628,3.49869419548,6.98908982709,39.1509598087,16.0824960704,32.6817896323,1.10354699655,0.0,1.10354699655
 04/24  08:00:00,145.643815084,3.50264305276,12.1038974297,11.3780339095,48.2474882111,70.4033123869,2.18860166911,0.0,2.18860166911
 04/24  09:00:00,136.22970625,3.50953861271,16.359400662,6.050097712,48.2474882111,62.0547409583,2.18870761565,0.0,2.18870761565
 04/24  10:00:00,135.622249337,3.56638151447,19.6099678134,4.06182415201,48.2474882111,60.1281475517,2.1889384052,0.0,2.1889384052
 04/24  11:00:00,137.831949997,3.50407707647,21.3314770828,2.68572657451,48.2474882111,62.0547409583,2.18948888622,0.0,2.18948888622
 04/24  12:00:00,139.228185214,3.52120579147,23.9423802655,1.99827840035,48.2474882111,61.5103924513,3.27612376454,0.0,3.27612376454
 04/24  13:00:00,140.822402209,3.55574263965,25.0653997205,0.285096080349,48.2474882111,63.6602354638,2.19006831156,0.0,2.19006831156
 04/24  14:00:00,138.098096724,3.56614792382,26.1478729428,0.0,48.2474882111,60.1281475517,2.18895671714,0.0,2.18895671714
 04/24  15:00:00,138.982456911,3.57789377148,27.0204872828,0.0,48.2474882111,60.1281475517,2.18846242529,0.0,2.18846242529
 04/24  16:00:00,144.292840929,3.75809318361,29.2607817791,0.0,48.2474882111,63.0180376616,2.18917965332,0.0,2.18917965332
 04/24  17:00:00,135.321487359,4.06277298615,30.9296620584,0.0,37.5258241642,62.7947880557,1.10389273962,0.0,1.10389273962
 04/24  18:00:00,94.7722540126,3.74756680836,28.193908039,0.0,26.8041601173,36.0181789539,2.18760032873,0.0,2.18760032873
 04/24  19:00:00,88.7281820636,3.55982104626,24.5428356024,0.36353745847,26.8041601173,33.4493877451,1.10346830289,0.0,1.10346830289
 04/24  20:00:00,82.7890670611,3.49869419548,20.9086924763,1.86552183656,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/24  21:00:00,84.1865366797,3.49869419548,18.7445953334,4.24415086905,16.0824960704,26.8041601173,1.1033362217,0.0,1.1033362217
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029959677,0.0,1.1029959677
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299637202,0.0,1.10299637202
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299406755,0.0,1.10299406755
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312045316,0.0,1.10312045316
 04/25  06:00:00,85.9926967592,3.50158256219,19.3848054507,26.4243752016,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,80.6609325117,3.49869419548,11.7073567092,16.6821558102,16.0824960704,32.6817896323,1.10348194516,0.0,1.10348194516
 04/25  08:00:00,141.469525729,3.61590044601,14.5725302824,4.62185430854,48.2474882111,70.4033123869,2.18853027101,0.0,2.18853027101
 04/25  09:00:00,134.200722746,3.69313742804,17.2105313367,2.98638471779,48.2474882111,62.0547409583,2.1888575755,0.0,2.1888575755
 04/25  10:00:00,132.946897775,3.71745747789,19.1429677808,1.70239665912,48.2474882111,60.1281475517,2.18880608809,0.0,2.18880608809
 04/25  11:00:00,134.658779002,3.57140436019,19.9885247214,0.788180656758,48.2474882111,62.0547409583,2.18962221777,0.0,2.18962221777
 04/25  12:00:00,135.371054159,3.6080118295,21.2722176123,0.72450396062,48.2474882111,61.5103924513,3.2760114937,0.0,3.2760114937
 04/25  13:00:00,138.850407194,3.78011134671,23.1536067603,0.000525317580361,48.2474882111,63.6602354638,2.19016341709,0.0,2.19016341709
 04/25  14:00:00,136.520889602,3.77777617245,24.3590375729,0.0,48.2474882111,60.1281475517,2.18904876841,0.0,2.18904876841
 04/25  15:00:00,136.998244784,3.76591228052,24.8482566465,0.0,48.2474882111,60.1281475517,2.18834809023,0.0,2.18834809023
 04/25  16:00:00,141.548746073,4.04317070116,26.2316094054,0.0,48.2474882111,63.0180376616,2.18924863353,0.0,2.18924863353
 04/25  17:00:00,129.731366908,3.97496268801,25.4273519063,0.0,37.5258241642,62.7947880557,1.10392231847,0.0,1.10392231847
 04/25  18:00:00,88.8904466536,3.66645575646,22.3932117319,0.0,26.8041601173,36.0181789539,2.1876582017,0.0,2.1876582017
 04/25  19:00:00,83.6987101492,3.56194056605,19.5358533677,0.338928259012,26.8041601173,33.4493877451,1.10348963135,0.0,1.10348963135
 04/25  20:00:00,77.8188320561,3.49869419548,16.1356780583,1.6683012495,16.0824960704,28.0885557216,1.10347246122,0.0,1.10347246122
 04/25  21:00:00,79.6207358504,3.49869419548,13.8014608072,4.62148456601,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299567481,0.0,1.10299567481
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299421771,0.0,1.10299421771
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299518703,0.0,1.10299518703
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312623865,0.0,1.10312623865
 04/26  06:00:00,94.634235553,3.51978093528,17.178620822,37.253900251,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,86.1405208391,3.49869419548,5.85227501623,28.0168258307,16.0824960704,32.6817896323,1.10349599636,0.0,1.10349599636
 04/26  08:00:00,139.932848818,3.59588305998,11.5770691481,6.10065591753,48.2474882111,70.4033123869,2.18828138264,0.0,2.18828138264
 04/26  09:00:00,132.32753413,3.49869419548,15.1655844135,3.35258625724,48.2474882111,62.0547409583,2.18886525544,0.0,2.18886525544
 04/26  10:00:00,131.072354849,3.49869419548,17.4897856705,1.69979912608,48.2474882111,60.1281475517,2.18880341463,0.0,2.18880341463
 04/26  11:00:00,133.722021078,3.51872567397,19.0119482767,0.880677863961,48.2474882111,62.0547409583,2.18960554375,0.0,2.18960554375
 04/26  12:00:00,134.54365627,3.58755146011,19.9876559145,1.20212813893,48.2474882111,61.5103924513,3.27568348747,0.0,3.27568348747
 04/26  13:00:00,135.621100674,3.61390896369,20.0402247114,0.0508032295147,48.2474882111,63.6602354638,2.19011955467,0.0,2.19011955467
 04/26  14:00:00,132.514556322,3.54358642352,20.5868940416,0.0,48.2474882111,60.1281475517,2.18899545219,0.0,2.18899545219
 04/26  15:00:00,134.189924406,3.58544766422,22.2204008847,0.0,48.2474882111,60.1281475517,2.18848167554,0.0,2.18848167554
 04/26  16:00:00,139.286799925,3.7077677326,24.3050662255,0.0,48.2474882111,63.0180376616,2.18917394104,0.0,2.18917394104
 04/26  17:00:00,130.508665176,3.91172679084,26.2678860716,0.0,37.5258241642,62.7947880557,1.10396935488,0.0,1.10396935488
 04/26  18:00:00,91.5141916067,3.66438305564,24.9392766815,0.079752704216,26.8041601173,36.0181789539,2.18757598197,0.0,2.18757598197
 04/26  19:00:00,87.2652030833,3.54135442218,22.8523275395,0.609533165138,26.8041601173,33.4493877451,1.10345151065,0.0,1.10345151065
 04/26  20:00:00,81.9614597613,3.49869419548,19.5662972873,2.38030972581,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/26  21:00:00,83.0246033792,3.49869419548,16.4489330448,5.37787985718,16.0824960704,26.8041601173,1.10332243238,0.0,1.10332243238
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299541351,0.0,1.10299541351
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299295136,0.0,1.10299295136
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029941665,0.0,1.1029941665
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310667009,0.0,1.10310667009
 04/27  06:00:00,84.0796054202,3.5310154794,18.8549459513,25.0117104448,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,78.0403252666,3.49869419548,8.61950704092,17.1493982335,16.0824960704,32.6817896323,1.1035843015,0.0,1.1035843015
 04/27  08:00:00,139.918936226,3.6611251675,13.2634857967,4.33508456936,48.2474882111,70.4033123869,2.18853975865,0.0,2.18853975865
 04/27  09:00:00,133.595853606,3.75460108545,17.0304184805,2.50016477669,48.2474882111,62.0547409583,2.18873089199,0.0,2.18873089199
 04/27  10:00:00,133.747796676,3.77183460338,20.4420429471,1.14984326863,48.2474882111,60.1281475517,2.18892886624,0.0,2.18892886624
 04/27  11:00:00,136.438375838,3.62634168878,22.1767695899,0.324595295863,48.2474882111,62.0547409583,2.18943844975,0.0,2.18943844975
