Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  12:00:00,138.025460778,3.65575074373,24.3529159829,0.250473295238,48.2474882111,61.5103924513,3.27596463541,0.0,3.27596463541
 04/27  13:00:00,142.315349383,3.84668564326,26.5524999705,0.0,48.2474882111,63.6602354638,2.19029187347,0.0,2.19029187347
 04/27  14:00:00,138.595759368,3.81551922397,26.396164287,0.0,48.2474882111,60.1281475517,2.18880174726,0.0,2.18880174726
 04/27  15:00:00,139.744376257,3.86738333579,27.4929170641,0.0,48.2474882111,60.1281475517,2.18853602745,0.0,2.18853602745
 04/27  16:00:00,144.923618338,4.27692252069,29.3727298507,0.0,48.2474882111,63.0180376616,2.18929667862,0.0,2.18929667862
 04/27  17:00:00,132.651960879,4.39496110877,27.927947456,0.0,37.5258241642,62.7947880557,1.10390353359,0.0,1.10390353359
 04/27  18:00:00,89.7577864612,3.82478010498,23.102227191,0.0,26.8041601173,36.0181789539,1.10378612157,0.0,1.10378612157
 04/27  19:00:00,83.8528925445,3.59380614539,19.6747997834,0.322298659226,26.8041601173,33.4493877451,1.10357140153,0.0,1.10357140153
 04/27  20:00:00,78.1000210785,3.49869419548,16.7275464816,1.35762184868,16.0824960704,28.0885557216,1.10352492907,0.0,1.10352492907
 04/27  21:00:00,78.8729350648,3.49869419548,13.8617576706,3.81338691701,16.0824960704,26.8041601173,1.1031533612,0.0,1.1031533612
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299437815,0.0,1.10299437815
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299243176,0.0,1.10299243176
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299309038,0.0,1.10299309038
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031209229,0.0,1.1031209229
 04/28  06:00:00,87.5728458586,3.5387136463,17.5596559517,29.7925427159,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,78.9877055767,3.49869419548,7.11331945477,19.6029661297,16.0824960704,32.6817896323,1.10363185459,0.0,1.10363185459
 04/28  08:00:00,138.84844909,3.64409164794,11.2600826497,5.28503409982,48.2474882111,70.4033123869,2.18862547234,0.0,2.18862547234
 04/28  09:00:00,131.711441732,3.69652816205,14.4557730905,3.24847121631,48.2474882111,62.0547409583,2.18898609127,0.0,2.18898609127
 04/28  10:00:00,131.024764515,3.70038628594,17.1068961012,1.83340627079,48.2474882111,60.1281475517,2.18890732033,0.0,2.18890732033
 04/28  11:00:00,134.006692896,3.59838884503,19.2775586284,0.820076158815,48.2474882111,62.0547409583,2.18948891194,0.0,2.18948891194
 04/28  12:00:00,135.25851655,3.64457713691,21.2433543685,0.604264288333,48.2474882111,61.5103924513,3.27546767714,0.0,3.27546767714
 04/28  13:00:00,138.723556434,3.82859680938,22.9787958554,0.0,48.2474882111,63.6602354638,2.19029947199,0.0,2.19029947199
 04/28  14:00:00,135.997610062,3.84798049756,23.765553708,0.0,48.2474882111,60.1281475517,2.18861455951,0.0,2.18861455951
 04/28  15:00:00,137.524347234,3.95953677277,25.1807346046,0.0,48.2474882111,60.1281475517,2.1883905055,0.0,2.1883905055
 04/28  16:00:00,143.700849252,4.35850274017,28.0683805452,0.0,48.2474882111,63.0180376616,2.18922477772,0.0,2.18922477772
 04/28  17:00:00,133.530375681,4.5551583888,28.6461649778,0.0,37.5258241642,62.7947880557,1.10390154323,0.0,1.10390154323
 04/28  18:00:00,92.1293669466,3.9320974298,25.3664903516,0.0,26.8041601173,36.0181789539,1.10373111936,0.0,1.10373111936
 04/28  19:00:00,86.145150057,3.68111306919,21.9427246332,0.259324398138,26.8041601173,33.4493877451,1.10342768011,0.0,1.10342768011
 04/28  20:00:00,78.524103243,3.49869419548,17.1425167477,1.36673374713,16.0824960704,28.0885557216,1.1035595683,0.0,1.1035595683
 04/28  21:00:00,78.5883780611,3.49869419548,13.6751982124,3.71538937152,16.0824960704,26.8041601173,1.10311381942,0.0,1.10311381942
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299363263,0.0,1.10299363263
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299106502,0.0,1.10299106502
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299270027,0.0,1.10299270027
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,81.5812987082,3.52649298269,18.9932010644,22.3796711164,5.36083202345,21.4433280938,1.10314759434,0.0,1.10314759434
 04/29  07:00:00,66.7205238901,3.49869419548,11.855791149,19.4158559166,5.36083202345,26.5809105114,1.10322810137,0.0,1.10322810137
 04/29  08:00:00,83.6031935623,3.49869419548,14.8038947137,7.18845970919,26.8041601173,31.2995447326,1.10337072794,0.0,1.10337072794
 04/29  09:00:00,86.0576291191,3.49869419548,18.0256205354,4.17347713656,26.8041601173,33.5472370403,1.10368000325,0.0,1.10368000325
 04/29  10:00:00,86.854050083,3.49869419548,21.1469228424,2.8118924968,26.8041601173,32.583940337,1.10363862591,0.0,1.10363862591
 04/29  11:00:00,88.7507770744,3.49869419548,21.220450276,2.38739974687,26.8041601173,34.8316326447,1.10380502047,0.0,1.10380502047
 04/29  12:00:00,86.501298653,3.49869419548,20.3516659019,2.29110130396,26.8041601173,33.5472370403,1.10364395021,0.0,1.10364395021
 04/29  13:00:00,85.1380251836,3.49869419548,21.9393205875,1.90896435774,26.8041601173,30.9784458315,1.1035314105,0.0,1.1035314105
 04/29  14:00:00,57.3032727593,3.49869419548,22.104463196,2.31872394764,8.04124803518,21.3317032909,1.1034511909,0.0,1.1034511909
 04/29  15:00:00,57.5236816003,3.49869419548,22.0057234419,3.92226814715,8.04124803518,20.0473076865,1.10334546167,0.0,1.10334546167
 04/29  16:00:00,58.0149617659,3.49869419548,22.8395349777,3.25863787584,8.04124803518,20.3684065876,1.10336580559,0.0,1.10336580559
 04/29  17:00:00,52.0435722131,3.49869419548,23.0302662363,4.81666619854,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308098286,0.0,1.10308098286
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307652136,0.0,1.10307652136
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299377988,0.0,1.10299377988
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029922294,0.0,1.1029922294
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294786729,0.0,1.10294786729
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307353359,0.0,1.10307353359
 04/30  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294743315,0.0,1.10294743315
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294664074,0.0,1.10294664074
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303456246,0.0,1.10303456246
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304646182,0.0,1.10304646182
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295078978,0.0,1.10295078978
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295086955,0.0,1.10295086955
 04/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307853166,0.0,1.10307853166
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295089523,0.0,1.10295089523
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299061542,0.0,1.10299061542
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299027969,0.0,1.10299027969
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,93.2921145489,3.49869419548,21.4448017918,31.6666850169,5.36083202345,21.4433280938,1.10311760589,0.0,1.10311760589
 05/01  07:00:00,92.8332895708,3.49869419548,13.557188581,27.0046809975,16.0824960704,32.6817896323,1.10355894515,0.0,1.10355894515
 05/01  08:00:00,148.883553068,3.53803101491,14.495076946,12.1912044147,48.2474882111,70.4033123869,2.18850141713,0.0,2.18850141713
 05/01  09:00:00,137.792154046,3.49869419548,14.7325206671,9.25026991942,48.2474882111,62.0547409583,1.10450772063,0.0,1.10450772063
 05/01  10:00:00,135.196416877,3.49869419548,15.1613198894,8.15232693508,48.2474882111,60.1281475517,2.18891711052,0.0,2.18891711052
 05/01  11:00:00,136.120517559,3.49869419548,15.309791467,7.0013626335,48.2474882111,62.0547409583,3.27408880076,0.0,3.27408880076
 05/01  12:00:00,137.343595349,3.54374506585,16.1185464382,7.91498308832,48.2474882111,61.5103924513,2.19049064345,0.0,2.19049064345
 05/01  13:00:00,137.237875598,3.56412705056,16.0392683427,5.71831643551,48.2474882111,63.6602354638,3.27533041985,0.0,3.27533041985
 05/01  14:00:00,132.474394989,3.49869419548,15.3441195288,5.24750540808,48.2474882111,60.1281475517,1.10422059596,0.0,1.10422059596
 05/01  15:00:00,131.951370941,3.49991608303,15.4612151308,4.60616386994,48.2474882111,60.1281475517,2.18840111779,0.0,2.18840111779
 05/01  16:00:00,135.24395023,3.59006734587,16.086960826,4.2929560913,48.2474882111,63.0180376616,2.18948048043,0.0,2.18948048043
 05/01  17:00:00,127.123369117,3.68166201467,16.3759182947,6.73673649363,37.5258241642,62.7947880557,2.1878765338,0.0,2.1878765338
 05/01  18:00:00,91.8604161123,3.49869419548,15.0954227464,10.4355200052,26.8041601173,36.0181789539,1.1036430099,0.0,1.1036430099
 05/01  19:00:00,91.0983556027,3.49869419548,14.9891898987,12.3484835521,26.8041601173,33.4493877451,1.10337052615,0.0,1.10337052615
 05/01  20:00:00,93.2090181183,3.49869419548,14.598104167,18.5960612031,16.0824960704,28.0885557216,1.10350756703,0.0,1.10350756703
 05/01  21:00:00,96.7834135903,3.49869419548,14.3054037274,21.2802193857,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299146873,0.0,1.10299146873
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299102745,0.0,1.10299102745
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029887438,0.0,1.1029887438
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309297778,0.0,1.10309297778
 05/02  06:00:00,90.4103021511,3.49869419548,20.1749395762,32.522068168,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,93.351664541,3.49869419548,11.928493123,29.1517514257,16.0824960704,32.6817896323,1.10349602018,0.0,1.10349602018
 05/02  08:00:00,148.946671522,3.59675855542,14.3921542351,12.2985180391,48.2474882111,70.4033123869,2.18845098888,0.0,2.18845098888
 05/02  09:00:00,138.751175965,3.49869419548,15.8080395077,9.1337729988,48.2474882111,62.0547409583,2.18871481634,0.0,2.18871481634
 05/02  10:00:00,136.34696701,3.49869419548,17.2449871498,7.21920980758,48.2474882111,60.1281475517,2.18885520864,0.0,2.18885520864
 05/02  11:00:00,137.624690897,3.51389211829,17.3365697978,6.46355971733,48.2474882111,62.0547409583,2.18929918644,0.0,2.18929918644
 05/02  12:00:00,138.154902264,3.57841907368,17.6162603649,7.19390206931,48.2474882111,61.5103924513,3.27560768332,0.0,3.27560768332
 05/02  13:00:00,139.81723839,3.60142783424,20.1155945685,4.18405221859,48.2474882111,63.6602354638,2.19033680018,0.0,2.19033680018
 05/02  14:00:00,134.788177435,3.52343656022,20.8903950537,1.99026996388,48.2474882111,60.1281475517,2.18871335074,0.0,2.18871335074
 05/02  15:00:00,134.473741946,3.53690194818,21.8489579486,0.703806192134,48.2474882111,60.1281475517,2.18836396032,0.0,2.18836396032
 05/02  16:00:00,138.656657512,3.64369647368,23.7389950717,0.0,48.2474882111,63.0180376616,2.18931102614,0.0,2.18931102614
 05/02  17:00:00,128.754370583,3.74929159367,24.6505800383,0.0254466370569,37.5258241642,62.7947880557,1.10385707243,0.0,1.10385707243
 05/02  18:00:00,90.8415435186,3.49869419548,22.9952494805,1.51682067742,26.8041601173,36.0181789539,1.10368284265,0.0,1.10368284265
 05/02  19:00:00,88.6166760959,3.49869419548,22.0726982491,2.78329569485,26.8041601173,33.4493877451,1.10338209522,0.0,1.10338209522
 05/02  20:00:00,87.4040093466,3.49869419548,18.8588070004,8.53034959799,16.0824960704,28.0885557216,1.10347140823,0.0,1.10347140823
 05/02  21:00:00,90.1590782739,3.49869419548,15.6209277015,13.3403600952,16.0824960704,26.8041601173,1.10311280882,0.0,1.10311280882
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299017115,0.0,1.10299017115
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298848228,0.0,1.10298848228
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298881695,0.0,1.10298881695
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,87.3275307347,3.49869419548,19.9225811244,29.6916552035,5.36083202345,21.4433280938,1.10307907239,0.0,1.10307907239
 05/03  07:00:00,89.1774088869,3.49869419548,14.517998757,22.3879901377,16.0824960704,32.6817896323,1.10361404782,0.0,1.10361404782
 05/03  08:00:00,145.838622696,3.62696080221,18.4700907959,5.08233040601,48.2474882111,70.4033123869,1.1043621786,0.0,1.1043621786
 05/03  09:00:00,137.902269483,3.53480937055,21.1017501505,2.95504069901,48.2474882111,62.0547409583,2.1888255307,0.0,2.1888255307
 05/03  10:00:00,138.119589139,3.63106813908,24.638454792,1.46599035142,48.2474882111,60.1281475517,2.18870470337,0.0,2.18870470337
 05/03  11:00:00,140.45265795,3.59549546649,26.2841632964,0.262329923803,48.2474882111,62.0547409583,2.18919955264,0.0,2.18919955264
 05/03  12:00:00,140.447800955,3.6675843392,26.9869752365,0.0269206232712,48.2474882111,61.5103924513,3.27527016541,0.0,3.27527016541
 05/03  13:00:00,142.595710911,3.82689889853,26.8526482439,0.0,48.2474882111,63.6602354638,3.27516960799,0.0,3.27516960799
 05/03  14:00:00,139.256486599,3.80897617887,27.0634345632,0.0,48.2474882111,60.1281475517,1.10428056535,0.0,1.10428056535
 05/03  15:00:00,140.294584809,3.87606440955,28.034444543,0.0,48.2474882111,60.1281475517,2.18829500171,0.0,2.18829500171
 05/03  16:00:00,144.883043048,4.1660254406,29.4430516406,0.0,48.2474882111,63.0180376616,2.18910340514,0.0,2.18910340514
 05/03  17:00:00,134.862214532,4.36354368369,30.1696185347,0.0,37.5258241642,62.7947880557,1.10368123055,0.0,1.10368123055
 05/03  18:00:00,94.2633376392,3.7860562325,27.6465022415,0.0,26.8041601173,36.0181789539,2.18742268117,0.0,2.18742268117
 05/03  19:00:00,89.1150781177,3.57126803872,25.2665286662,0.0152934562893,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/03  20:00:00,81.3697377331,3.49869419548,20.2119296947,1.14295529018,16.0824960704,28.0885557216,1.10339340313,0.0,1.10339340313
 05/03  21:00:00,80.396403561,3.49869419548,15.4844384432,3.71417464058,16.0824960704,26.8041601173,1.10315500949,0.0,1.10315500949
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029867034,0.0,1.1029867034
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298862996,0.0,1.10298862996
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298784399,0.0,1.10298784399
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311043096,0.0,1.10311043096
 05/04  06:00:00,84.1605295668,3.52018109382,18.8664721046,27.559276157,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,78.4409930012,3.49869419548,8.78507386774,17.3844991413,16.0824960704,32.6817896323,1.10359630895,0.0,1.10359630895
 05/04  08:00:00,143.7291116,3.71656080681,17.0408064055,4.31250369561,48.2474882111,70.4033123869,2.18832905204,0.0,2.18832905204
 05/04  09:00:00,139.222748079,3.78246823101,22.9939672164,2.13564336801,48.2474882111,62.0547409583,2.1887530965,0.0,2.1887530965
 05/04  10:00:00,139.868293727,3.82129700589,26.9217164736,0.741204390721,48.2474882111,60.1281475517,2.18861257939,0.0,2.18861257939
 05/04  11:00:00,141.906784017,3.69727313488,27.8532294283,0.045612190103,48.2474882111,62.0547409583,2.18941226902,0.0,2.18941226902
 05/04  12:00:00,143.150167493,3.71035749105,29.6734892456,0.0,48.2474882111,61.5103924513,2.19028838244,0.0,2.19028838244
 05/04  13:00:00,146.986462494,3.89807076611,31.1722279592,0.0,48.2474882111,63.6602354638,3.27521340005,0.0,3.27521340005
 05/04  14:00:00,145.216445991,3.90148114928,32.9308889847,0.0,48.2474882111,60.1281475517,2.18842812553,0.0,2.18842812553
 05/04  15:00:00,148.36310401,4.09380170748,35.8852264456,0.0,48.2474882111,60.1281475517,1.10419140311,0.0,1.10419140311
 05/04  16:00:00,156.440824224,4.7733321611,40.3935260964,0.0,48.2474882111,63.0180376616,2.18878744037,0.0,2.18878744037
 05/04  17:00:00,145.737334517,4.93403906015,40.4742431428,0.0,37.5258241642,62.7947880557,2.18803315223,0.0,2.18803315223
 05/04  18:00:00,100.232646771,3.9988126647,33.4030549409,0.0,26.8041601173,36.0181789539,1.10365918522,0.0,1.10365918522
 05/04  19:00:00,93.4354145563,3.69253595917,29.4808906407,0.0,26.8041601173,33.4493877451,1.10338090747,0.0,1.10338090747
 05/04  20:00:00,85.458638457,3.49869419548,25.0009091546,0.442876554229,16.0824960704,28.0885557216,1.1035119412,0.0,1.1035119412
 05/04  21:00:00,84.3148277476,3.49869419548,21.6592552156,1.45778205481,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299009616,0.0,1.10299009616
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298801093,0.0,1.10298801093
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298667586,0.0,1.10298667586
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308828063,0.0,1.10308828063
 05/05  06:00:00,74.187425997,3.57949536513,21.523242055,14.8700883656,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,75.4031351731,3.49869419548,14.043785339,9.08792984191,16.0824960704,32.6817896323,1.10353023227,0.0,1.10353023227
 05/05  08:00:00,146.44695035,3.80515047117,21.7271689501,2.25539023702,48.2474882111,70.4033123869,2.18837790159,0.0,2.18837790159
 05/05  09:00:00,142.445918694,3.9343324564,27.4813477097,0.719569264871,48.2474882111,62.0547409583,2.18860440001,0.0,2.18860440001
 05/05  10:00:00,142.842242458,3.95352551061,30.4861349391,0.0185061513982,48.2474882111,60.1281475517,2.18897148979,0.0,2.18897148979
 05/05  11:00:00,145.26550521,3.86935530383,31.0854806428,0.0,48.2474882111,62.0547409583,2.18945628951,0.0,2.18945628951
 05/05  12:00:00,147.173888498,3.86970416013,33.5378635816,0.0,48.2474882111,61.5103924513,2.19024406814,0.0,2.19024406814
 05/05  13:00:00,155.003071261,4.40906083221,38.6778466594,0.0,48.2474882111,63.6602354638,3.2753378908,0.0,3.2753378908
 05/05  14:00:00,153.105859189,4.56850927289,40.1532740593,0.0,48.2474882111,60.1281475517,2.18856072731,0.0,2.18856072731
 05/05  15:00:00,153.019246483,4.76643861559,39.8687320103,0.0,48.2474882111,60.1281475517,1.10409682378,0.0,1.10409682378
 05/05  16:00:00,157.620164878,5.14420010176,41.2019988098,0.0,48.2474882111,63.0180376616,2.18908132727,0.0,2.18908132727
 05/05  17:00:00,145.215574805,5.01897856903,39.8675439215,0.0,37.5258241642,62.7947880557,2.18812679163,0.0,2.18812679163
 05/05  18:00:00,99.6516569403,4.00944546836,32.8114323067,0.0,26.8041601173,36.0181789539,1.10364362321,0.0,1.10364362321
 05/05  19:00:00,93.0889956379,3.71499124289,29.1120164385,0.0,26.8041601173,33.4493877451,1.10339116046,0.0,1.10339116046
 05/05  20:00:00,83.0765053852,3.49871451202,25.2213209023,0.307644751475,16.0824960704,28.0885557216,1.10351259695,0.0,1.10351259695
 05/05  21:00:00,85.3277972836,3.49869419548,23.046462996,1.08354381047,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303665949,0.0,1.10303665949
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298467228,0.0,1.10298467228
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298665844,0.0,1.10298665844
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305403312,0.0,1.10305403312
 05/06  06:00:00,70.0781064039,3.63917202808,27.0383546138,5.18597955065,5.36083202345,21.4433280938,1.1030717989,0.0,1.1030717989
 05/06  07:00:00,66.3820337117,3.49869419548,22.7353246348,8.19783225246,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/06  08:00:00,90.1253424732,3.49869419548,23.0657522223,5.44875111146,26.8041601173,31.2995447326,1.10334887375,0.0,1.10334887375
 05/06  09:00:00,93.1358247711,3.49869419548,24.5465436342,4.73074968972,26.8041601173,33.5472370403,1.10365564491,0.0,1.10365564491
 05/06  10:00:00,93.0658783052,3.49869419548,25.6157589255,4.55488463578,26.8041601173,32.583940337,1.10352299391,0.0,1.10352299391
 05/06  11:00:00,95.2337671232,3.49869419548,25.7225874322,4.36825263947,26.8041601173,34.8316326447,1.10370603924,0.0,1.10370603924
 05/06  12:00:00,94.1867077365,3.49869419548,26.4651587264,3.86301756289,26.8041601173,33.5472370403,1.10364787112,0.0,1.10364787112
 05/06  13:00:00,92.0500220389,3.49869419548,27.5746325149,3.18564928564,26.8041601173,30.9784458315,2.18712260587,0.0,2.18712260587
 05/06  14:00:00,66.5541610744,3.49869419548,28.4398958094,5.23417964934,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/06  15:00:00,66.5033768674,3.49869419548,29.3713571503,5.53632970587,8.04124803518,20.0473076865,1.10332334533,0.0,1.10332334533
 05/06  16:00:00,67.2735653683,3.49869419548,29.7528180944,5.60395836152,8.04124803518,20.3684065876,1.10335421472,0.0,1.10335421472
 05/06  17:00:00,61.4581455679,3.49869419548,31.8081838194,5.45332197029,2.68041601173,18.0090894769,1.10306485558,0.0,1.10306485558
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307373784,0.0,1.10307373784
 05/06  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316428701,0.0,1.10316428701
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298612301,0.0,1.10298612301
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293951352,0.0,1.10293951352
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294177933,0.0,1.10294177933
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294467178,0.0,1.10294467178
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294565553,0.0,1.10294565553
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302447235,0.0,1.10302447235
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315752214,0.0,1.10315752214
 05/07  14:00:00,34.5316806891,1.12327120914,14.6370573037,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,38.6234020932,1.49407567112,18.3579742459,0.0,2.68041601173,16.0824960704,1.10300347565,0.0,1.10300347565
 05/07  16:00:00,51.8836546505,2.6919692518,30.4203332225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,48.1050085787,2.52907012873,26.8045862738,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,49.6644499882,2.75827945357,28.1348183584,0.0,2.68041601173,16.0824960704,1.10299874392,0.0,1.10299874392
 05/07  19:00:00,39.9668333431,1.96706563577,19.2284155312,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,34.5119857039,0.513666879199,5.35763331513,0.0,2.68041601173,16.0824960704,1.10299484549,0.0,1.10299484549
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029443303,0.0,1.1029443303
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298472978,0.0,1.10298472978
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298368702,0.0,1.10298368702
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311323636,0.0,1.10311323636
 05/08  06:00:00,71.754311992,3.71653506536,30.8327573681,2.99041934718,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  07:00:00,78.2026973968,3.49869419548,22.2894483823,3.64182902232,16.0824960704,32.6817896323,1.1035357046,0.0,1.1035357046
 05/08  08:00:00,146.017765109,3.67943268302,23.2412857758,0.43780595791,48.2474882111,70.4033123869,2.18852837142,0.0,2.18852837142
 05/08  09:00:00,137.656013898,3.59004681126,23.6464644371,0.108833386135,48.2474882111,62.0547409583,2.18850741349,0.0,2.18850741349
 05/08  10:00:00,134.832454574,3.60040000662,22.8468879232,0.00109078767761,48.2474882111,60.1281475517,1.10444804519,0.0,1.10444804519
 05/08  11:00:00,135.838138699,3.70471313186,21.8227563038,0.0,48.2474882111,62.0547409583,3.27395302717,0.0,3.27395302717
 05/08  12:00:00,135.007392112,3.6632081747,21.3356571902,0.242205990285,48.2474882111,61.5103924513,2.19026529808,0.0,2.19026529808
 05/08  13:00:00,138.922415965,3.83854191178,23.1677102844,0.0,48.2474882111,63.6602354638,3.27515475761,0.0,3.27515475761
 05/08  14:00:00,135.837976749,3.80307365637,23.6508272353,0.0,48.2474882111,60.1281475517,1.10426196347,0.0,1.10426196347
 05/08  15:00:00,137.003670178,3.83679172974,24.7828025917,0.0,48.2474882111,60.1281475517,2.18822103021,0.0,2.18822103021
 05/08  16:00:00,140.372504743,3.94912600392,25.149412772,0.0,48.2474882111,63.0180376616,2.18895526362,0.0,2.18895526362
 05/08  17:00:00,127.245814039,3.88522780194,22.9945799872,0.0369539363111,37.5258241642,62.7947880557,1.10388178612,0.0,1.10388178612
 05/08  18:00:00,87.1286861502,3.49869419548,19.9657481144,0.833464675063,26.8041601173,36.0181789539,1.10374463968,0.0,1.10374463968
 05/08  19:00:00,84.844100401,3.49869419548,18.8990220312,2.18439621787,26.8041601173,33.4493877451,1.10351628183,0.0,1.10351628183
 05/08  20:00:00,81.1397355532,3.49869419548,16.71624081,6.8759753283,16.0824960704,28.0885557216,1.10348969773,0.0,1.10348969773
 05/08  21:00:00,85.6245167089,3.49869419548,14.5806901934,9.84603603833,16.0824960704,26.8041601173,1.1031129491,0.0,1.1031129491
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298342669,0.0,1.10298342669
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298442404,0.0,1.10298442404
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298463568,0.0,1.10298463568
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,78.6323024648,3.54445061606,20.4262100917,20.4470415457,5.36083202345,21.4433280938,1.1029257761,0.0,1.1029257761
 05/09  07:00:00,80.2936207477,3.49869419548,11.628978546,16.3932222095,16.0824960704,32.6817896323,1.10357525893,0.0,1.10357525893
 05/09  08:00:00,141.885565514,3.66131629899,13.9145305021,5.6504780207,48.2474882111,70.4033123869,2.18858437888,0.0,2.18858437888
 05/09  09:00:00,131.988885004,3.53495953889,15.4325772665,2.71067893539,48.2474882111,62.0547409583,1.10446156771,0.0,1.10446156771
 05/09  10:00:00,130.933726519,3.58248077408,17.4414408347,1.52572905353,48.2474882111,60.1281475517,2.18871357886,0.0,2.18871357886
 05/09  11:00:00,134.061718466,3.604023935,19.4727648302,0.674260437021,48.2474882111,62.0547409583,2.18913040179,0.0,2.18913040179
 05/09  12:00:00,134.359866277,3.67606095708,20.2470173344,0.670467229064,48.2474882111,61.5103924513,3.27528835157,0.0,3.27528835157
 05/09  13:00:00,136.009774627,3.72183625802,20.3717746002,0.0,48.2474882111,63.6602354638,2.18997403955,0.0,2.18997403955
 05/09  14:00:00,134.781914709,3.69814244595,22.6996964061,0.0,48.2474882111,60.1281475517,2.18876957812,0.0,2.18876957812
 05/09  15:00:00,137.294726518,3.83386446804,25.0767861931,0.0,48.2474882111,60.1281475517,2.18838930253,0.0,2.18838930253
 05/09  16:00:00,143.568471749,4.35162781691,27.9428779656,0.0,48.2474882111,63.0180376616,2.18926455514,0.0,2.18926455514
 05/09  17:00:00,133.55584276,4.54526213305,28.6815283125,0.0,37.5258241642,62.7947880557,1.10390044605,0.0,1.10390044605
 05/09  18:00:00,91.3421551681,3.87857332443,24.6328026784,0.0,26.8041601173,36.0181789539,1.10359426977,0.0,1.10359426977
 05/09  19:00:00,85.9904079105,3.67095223716,21.910181157,0.147286559853,26.8041601173,33.4493877451,1.10339721916,0.0,1.10339721916
 05/09  20:00:00,75.3306259983,3.49869419548,16.343546389,1.43956019441,16.0824960704,28.0885557216,1.10350072145,0.0,1.10350072145
 05/09  21:00:00,77.2363476048,3.49869419548,12.0709580139,3.96759911379,16.0824960704,26.8041601173,1.10310753057,0.0,1.10310753057
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298462947,0.0,1.10298462947
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029836224,0.0,1.1029836224
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298174271,0.0,1.10298174271
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,78.3361995632,3.54166238744,18.5667805616,22.0131564028,5.36083202345,21.4433280938,1.10306304764,0.0,1.10306304764
 05/10  07:00:00,78.0241197412,3.49869419548,12.668005437,13.084694312,16.0824960704,32.6817896323,1.10357615215,0.0,1.10357615215
 05/10  08:00:00,143.883843259,3.73509151366,18.0747333879,3.41477766573,48.2474882111,70.4033123869,1.10424433025,0.0,1.10424433025
 05/10  09:00:00,137.091231435,3.79101192218,21.2334110931,1.75613915584,48.2474882111,62.0547409583,2.18853626681,0.0,2.18853626681
 05/10  10:00:00,136.179672282,3.76888783123,23.2809548659,0.745753727681,48.2474882111,60.1281475517,2.18886925324,0.0,2.18886925324
 05/10  11:00:00,139.424614329,3.67548668374,25.4053672313,0.0330911504398,48.2474882111,62.0547409583,2.18947640684,0.0,2.18947640684
 05/10  12:00:00,141.176571371,3.71906147909,27.6911891353,0.0,48.2474882111,61.5103924513,3.27510936646,0.0,3.27510936646
 05/10  13:00:00,145.441137817,3.93972806628,29.5852459814,0.0,48.2474882111,63.6602354638,2.18989832327,0.0,2.18989832327
 05/10  14:00:00,143.709568535,4.00592780083,31.3195648774,0.0,48.2474882111,60.1281475517,2.18830506961,0.0,2.18830506961
 05/10  15:00:00,145.779804315,4.18847701126,33.2072514471,0.0,48.2474882111,60.1281475517,1.10415759682,0.0,1.10415759682
 05/10  16:00:00,153.999712863,4.59065493335,38.1350919632,0.0,48.2474882111,63.0180376616,2.1891489218,0.0,2.1891489218
 05/10  17:00:00,142.265741353,4.30857502564,37.6281140138,0.0,37.5258241642,62.7947880557,2.1881469241,0.0,2.1881469241
 05/10  18:00:00,99.3071325937,3.60856467956,32.8677887489,0.0,26.8041601173,36.0181789539,1.10364181975,0.0,1.10364181975
 05/10  19:00:00,95.6607308811,3.49869419548,31.9000487291,0.0,26.8041601173,33.4493877451,1.10338461508,0.0,1.10338461508
 05/10  20:00:00,88.9706091128,3.49869419548,31.2126720254,0.210417672436,16.0824960704,28.0885557216,1.10349203243,0.0,1.10349203243
 05/10  21:00:00,92.9538043683,3.49869419548,30.68916487,1.06684902111,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298080313,0.0,1.10298080313
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298392433,0.0,1.10298392433
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298225551,0.0,1.10298225551
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304060759,0.0,1.10304060759
 05/11  06:00:00,70.1369632071,3.73764281394,32.86556739,1.78648612515,5.36083202345,21.4433280938,0.195401525414,0.0,0.195401525414
 05/11  07:00:00,86.3843806094,3.49869419548,32.6251358126,1.48782480456,16.0824960704,32.6817896323,0.927692233417,0.0,0.927692233417
 05/11  08:00:00,163.541765263,4.11160508721,40.7152710507,0.055648432941,48.2474882111,70.4033123869,2.18782064548,0.0,2.18782064548
 05/11  09:00:00,163.567992933,4.55218729527,48.7051363747,0.0,48.2474882111,62.0547409583,2.18856637899,0.0,2.18856637899
 05/11  10:00:00,169.421180088,4.94199199127,56.0951122394,0.0,48.2474882111,60.1281475517,2.1888561522,0.0,2.1888561522
 05/11  11:00:00,176.674468231,5.19945607935,61.1643428881,0.0,48.2474882111,62.0547409583,2.18956457226,0.0,2.18956457226
 05/11  12:00:00,173.619343725,4.92712188058,58.9259010876,0.0,48.2474882111,61.5103924513,2.18988024624,0.0,2.18988024624
 05/11  13:00:00,183.07260269,5.85347477995,65.3029641415,0.0,48.2474882111,63.6602354638,3.27511181822,0.0,3.27511181822
 05/11  14:00:00,183.516171716,6.0542751758,69.0778206832,0.0,48.2474882111,60.1281475517,2.18831054149,0.0,2.18831054149
 05/11  15:00:00,195.995063967,6.75490887815,80.8560792315,0.0,48.2474882111,60.1281475517,1.10408534244,0.0,1.10408534244
 05/11  16:00:00,210.215599575,7.89065651805,91.0509770904,0.0,48.2474882111,63.0180376616,2.18928311253,0.0,2.18928311253
 05/11  17:00:00,192.301204854,7.67403910935,84.2981134309,0.0,37.5258241642,62.7947880557,1.10390375158,0.0,1.10390375158
 05/11  18:00:00,134.475485302,5.64064875362,66.0040573834,0.0,26.8041601173,36.0181789539,2.18743310267,0.0,2.18743310267
 05/11  19:00:00,126.294058519,4.94377190198,61.0882986609,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/11  20:00:00,110.001659071,3.8090227075,52.1438111444,0.0,16.0824960704,28.0885557216,1.10345920665,0.0,1.10345920665
 05/11  21:00:00,109.930769905,3.59730980558,48.6343638173,0.0,16.0824960704,26.8041601173,1.10325893986,0.0,1.10325893986
 05/11  22:00:00,44.573710288,0.20546675168,2.75164332497,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,44.2617691167,0.41093350336,4.91465141365,0.0,2.68041601173,21.4433280938,1.10302055765,0.0,1.10302055765
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298225722,0.0,1.10298225722
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298217501,0.0,1.10298217501
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309083434,0.0,1.10309083434
 05/12  06:00:00,64.591640148,3.8216676915,27.2009695891,1.82173598932,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,72.7970440873,3.49869419548,19.1079895138,1.41763458124,16.0824960704,32.6817896323,1.10362862102,0.0,1.10362862102
 05/12  08:00:00,147.698793368,4.3702690693,24.5026115994,0.166672007566,48.2474882111,70.4033123869,2.18848180151,0.0,2.18848180151
 05/12  09:00:00,139.975084039,4.30503156383,25.3593832119,0.0,48.2474882111,62.0547409583,1.10424925839,0.0,1.10424925839
 05/12  10:00:00,138.599734572,4.53258088936,25.6830778255,0.0,48.2474882111,60.1281475517,2.18881603043,0.0,2.18881603043
 05/12  11:00:00,141.617139977,4.75574983576,26.5507208782,0.0,48.2474882111,62.0547409583,2.18919473364,0.0,2.18919473364
 05/12  12:00:00,142.258877103,4.55372892057,27.9388274262,0.0,48.2474882111,61.5103924513,3.27500699441,0.0,3.27500699441
 05/12  13:00:00,150.8580526,5.23002729378,33.7118615371,0.0,48.2474882111,63.6602354638,2.18993485859,0.0,2.18993485859
 05/12  14:00:00,148.569462273,5.29470778239,34.8906786333,0.0,48.2474882111,60.1281475517,2.18870993927,0.0,2.18870993927
 05/12  15:00:00,149.696405996,5.43363216415,35.8786979751,0.0,48.2474882111,60.1281475517,2.18827436621,0.0,2.18827436621
 05/12  16:00:00,154.809523923,5.72507321522,37.8104847409,0.0,48.2474882111,63.0180376616,2.18912777775,0.0,2.18912777775
 05/12  17:00:00,141.037593749,5.16183985902,35.5467015758,0.0,37.5258241642,62.7947880557,1.10383447045,0.0,1.10383447045
 05/12  18:00:00,93.8552814034,3.89701298532,27.1274892528,0.0,26.8041601173,36.0181789539,1.10364306107,0.0,1.10364306107
 05/12  19:00:00,86.9501412446,3.68668404411,23.001469244,0.0,26.8041601173,33.4493877451,1.1034043459,0.0,1.1034043459
 05/12  20:00:00,74.6895209204,3.51151965908,16.0630646314,1.06611141048,16.0824960704,28.0885557216,1.10350019874,0.0,1.10350019874
 05/12  21:00:00,75.8734662101,3.49869419548,11.5287000137,3.14697571921,16.0824960704,26.8041601173,1.10310034923,0.0,1.10310034923
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298051367,0.0,1.10298051367
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297976086,0.0,1.10297976086
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298082331,0.0,1.10298082331
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,75.5046641,3.57693773536,18.3675449464,21.8129145403,5.36083202345,21.4433280938,1.1030652718,0.0,1.1030652718
 05/13  07:00:00,55.243135865,3.49869419548,3.94788680022,15.8463722403,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,77.0466270555,3.50492357006,6.83496492862,8.59459361277,26.8041601173,31.2995447326,1.10340086691,0.0,1.10340086691
 05/13  09:00:00,79.6012779872,3.57651150603,9.9825024209,5.68242680862,26.8041601173,33.5472370403,1.10367130165,0.0,1.10367130165
 05/13  10:00:00,79.2652743334,3.57768255733,11.7596181787,4.53143304901,26.8041601173,32.583940337,1.10352685656,0.0,1.10352685656
 05/13  11:00:00,82.20296653,3.50127244851,13.3631576228,3.69430360259,26.8041601173,34.8316326447,1.10369113691,0.0,1.10369113691
 05/13  12:00:00,82.090791378,3.49869419548,15.2469900276,2.98526990321,26.8041601173,33.5472370403,1.10361867867,0.0,1.10361867867
 05/13  13:00:00,80.3261895813,3.49869419548,16.7084914944,2.32795784848,26.8041601173,30.9784458315,1.10357580205,0.0,1.10357580205
 05/13  14:00:00,53.215673503,3.49869419548,17.7924686128,2.54311927454,8.04124803518,21.3317032909,1.10353343817,0.0,1.10353343817
 05/13  15:00:00,51.2669426612,3.49869419548,19.2107665692,0.460486080784,8.04124803518,20.0473076865,1.10330899574,0.0,1.10330899574
 05/13  16:00:00,53.4238098471,3.49976586198,20.96154951,0.544399758193,8.04124803518,20.3684065876,1.10336148938,0.0,1.10336148938
 05/13  17:00:00,46.7377842796,3.59193234601,21.382777736,1.06512861475,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,37.2773071037,2.31510697772,16.1908479498,0.0,2.68041601173,16.0824960704,1.10311951202,0.0,1.10311951202
 05/13  19:00:00,34.1573078925,1.96706563577,13.4188900806,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310733685,0.0,1.10310733685
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314194934,0.0,1.10314194934
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298003609,0.0,1.10298003609
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294169385,0.0,1.10294169385
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300163335,0.0,1.10300163335
 05/14  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297657699,0.0,1.10297657699
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029418653,0.0,1.1029418653
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302056328,0.0,1.10302056328
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307413766,0.0,1.10307413766
 05/14  15:00:00,19.5156928067,0.0974751834803,0.646865447031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,35.6878218741,2.1156105493,14.8008591486,0.0,2.68041601173,16.0824960704,1.10300033264,0.0,1.10300033264
 05/14  17:00:00,39.7700927939,2.6482745503,18.3504660674,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,38.3152800457,2.52900110527,17.0149267642,0.0,2.68041601173,16.0824960704,1.10299675442,0.0,1.10299675442
 05/14  19:00:00,34.7485483301,2.1602806011,13.8169155528,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,32.8147889859,0.584851100882,3.58925237548,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030575115,0.0,1.1030575115
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294209883,0.0,1.10294209883
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297931949,0.0,1.10297931949
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297848497,0.0,1.10297848497
