Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,79.6315553303,3.49869419548,17.8336987579,26.551895499,5.36083202345,21.4433280938,1.10305316037,0.0,1.10305316037
 05/15  07:00:00,88.3186014625,3.49869419548,10.2422429201,25.8049385502,16.0824960704,32.6817896323,1.10351436353,0.0,1.10351436353
 05/15  08:00:00,146.291369485,3.5743621928,11.2978208897,12.7599457109,48.2474882111,70.4033123869,1.10427497788,0.0,1.10427497788
 05/15  09:00:00,136.231381752,3.49869419548,12.2621358975,10.1598823954,48.2474882111,62.0547409583,2.18859598776,0.0,2.18859598776
 05/15  10:00:00,133.392226167,3.49869419548,13.7995490609,7.70990705364,48.2474882111,60.1281475517,2.18861711913,0.0,2.18861711913
 05/15  11:00:00,134.583158174,3.50276519848,14.4944171578,6.2753065541,48.2474882111,62.0547409583,2.18914490748,0.0,2.18914490748
 05/15  12:00:00,136.772686331,3.56269636844,15.5515504873,7.89211871908,48.2474882111,61.5103924513,2.19011878863,0.0,2.19011878863
 05/15  13:00:00,138.176052199,3.5837359099,17.367639819,5.30851270157,48.2474882111,63.6602354638,3.27491872951,0.0,3.27491872951
 05/15  14:00:00,132.172814286,3.51045970234,19.3715005162,0.906778210438,48.2474882111,60.1281475517,2.18820755581,0.0,2.18820755581
 05/15  15:00:00,132.538720932,3.53109323007,20.6207207713,0.0028310739755,48.2474882111,60.1281475517,1.1041002037,0.0,1.1041002037
 05/15  16:00:00,136.287411524,3.63918714485,21.3742584127,0.0,48.2474882111,63.0180376616,2.18926181234,0.0,2.18926181234
 05/15  17:00:00,126.135596019,3.74542907007,22.0611146349,0.0,37.5258241642,62.7947880557,1.10388611056,0.0,1.10388611056
 05/15  18:00:00,87.7874577135,3.49869419548,20.1710569395,1.2869274133,26.8041601173,36.0181789539,2.18747449457,0.0,2.18747449457
 05/15  19:00:00,85.5645653723,3.49869419548,19.1418978033,2.66198541707,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/15  20:00:00,80.8867950396,3.49869419548,17.8780808803,5.46119474437,16.0824960704,28.0885557216,1.10343881797,0.0,1.10343881797
 05/15  21:00:00,88.3445480798,3.49869419548,16.423671246,10.7230863566,16.0824960704,26.8041601173,1.10313256652,0.0,1.10313256652
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297987188,0.0,1.10297987188
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297908083,0.0,1.10297908083
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029788845,0.0,1.1029788845
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308965168,0.0,1.10308965168
 05/16  06:00:00,80.7202239548,3.49869419548,21.2519018683,24.222361013,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,86.9674493805,3.49869419548,18.0216168169,16.6744125713,16.0824960704,32.6817896323,1.10357735784,0.0,1.10357735784
 05/16  08:00:00,149.533735074,3.63590489884,22.5515592364,4.68703024709,48.2474882111,70.4033123869,2.18836928644,0.0,2.18836928644
 05/16  09:00:00,141.445136004,3.5105292442,24.2390363439,3.38490115293,48.2474882111,62.0547409583,1.1043624901,0.0,1.1043624901
 05/16  10:00:00,139.764361689,3.49869419548,26.2236389684,1.65795266798,48.2474882111,60.1281475517,2.18851024231,0.0,2.18851024231
 05/16  11:00:00,143.491644753,3.5472463167,28.9081683197,0.725560852768,48.2474882111,62.0547409583,2.189251072,0.0,2.189251072
 05/16  12:00:00,145.290351326,3.62122578694,31.1763786674,0.726426115338,48.2474882111,61.5103924513,3.27505764062,0.0,3.27505764062
 05/16  13:00:00,149.027355463,3.6501714027,33.4473940847,0.0136262066503,48.2474882111,63.6602354638,2.18977713445,0.0,2.18977713445
 05/16  14:00:00,146.466257899,3.56960154464,34.5125804971,0.0,48.2474882111,60.1281475517,2.18833648695,0.0,2.18833648695
 05/16  15:00:00,149.489749936,3.58441336652,37.5212607128,0.0,48.2474882111,60.1281475517,1.10405746306,0.0,1.10405746306
 05/16  16:00:00,155.440559499,3.68970563086,40.4768879016,0.0,48.2474882111,63.0180376616,2.18886930083,0.0,2.18886930083
 05/16  17:00:00,145.093580339,3.79003831637,40.9744897085,0.0,37.5258241642,62.7947880557,2.18800654948,0.0,2.18800654948
 05/16  18:00:00,105.495917078,3.49869419548,38.5304357952,0.636007921838,26.8041601173,36.0181789539,1.10361818895,0.0,1.10361818895
 05/16  19:00:00,103.506184244,3.49869419548,37.4596489762,2.28585311572,26.8041601173,33.4493877451,1.10333319261,0.0,1.10333319261
 05/16  20:00:00,97.1852524492,3.49869419548,36.5439648821,5.56110148555,16.0824960704,28.0885557216,1.10343434482,0.0,1.10343434482
 05/16  21:00:00,103.474133762,3.49869419548,35.2676867383,7.00865654655,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297797044,0.0,1.10297797044
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297761934,0.0,1.10297761934
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297761148,0.0,1.10297761148
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308815472,0.0,1.10308815472
 05/17  06:00:00,71.6614025809,3.55080287094,30.3708470505,5.99248578141,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,89.8835526417,3.49869419548,30.0152780354,7.59685461412,16.0824960704,32.6817896323,1.10344385358,0.0,1.10344385358
 05/17  08:00:00,156.538001216,3.67730319086,32.4472657587,1.75419157425,48.2474882111,70.4033123869,2.18837142924,0.0,2.18837142924
 05/17  09:00:00,148.7689792,3.54239806282,34.4851181736,0.430793700054,48.2474882111,62.0547409583,1.10425039081,0.0,1.10425039081
 05/17  10:00:00,146.222926804,3.51611038289,34.2471471423,0.0755934214928,48.2474882111,60.1281475517,2.18877089925,0.0,2.18877089925
 05/17  11:00:00,147.625468552,3.58804342348,33.7189949305,0.00776093458239,48.2474882111,62.0547409583,2.1890815451,0.0,2.1890815451
 05/17  12:00:00,148.50596394,3.66194075518,34.9297679102,0.147934518145,48.2474882111,61.5103924513,3.27505193978,0.0,3.27505193978
 05/17  13:00:00,153.371516781,3.71416241452,37.7411905973,0.0,48.2474882111,63.6602354638,2.18999753435,0.0,2.18999753435
 05/17  14:00:00,149.393494296,3.77160964613,37.2378087932,0.0,48.2474882111,60.1281475517,2.18861344206,0.0,2.18861344206
 05/17  15:00:00,148.163208528,3.94130034091,35.8378323305,0.0,48.2474882111,60.1281475517,1.10415501955,0.0,1.10415501955
 05/17  16:00:00,156.191463386,4.25183059292,40.6656668261,0.0,48.2474882111,63.0180376616,2.18906018944,0.0,2.18906018944
 05/17  17:00:00,148.378262801,4.45853217558,43.5906783109,0.0,37.5258241642,62.7947880557,2.18801068658,0.0,2.18801068658
 05/17  18:00:00,103.787869936,3.86647303902,37.0906177317,0.0,26.8041601173,36.0181789539,1.10356622674,0.0,1.10356622674
 05/17  19:00:00,98.1240769898,3.67336881083,34.1887202225,0.0,26.8041601173,33.4493877451,1.10338972226,0.0,1.10338972226
 05/17  20:00:00,87.6607797124,3.49869419548,32.0204392975,0.56015433337,16.0824960704,28.0885557216,1.10349412085,0.0,1.10349412085
 05/17  21:00:00,92.7454705352,3.49869419548,30.318366419,1.229313639,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297980864,0.0,1.10297980864
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297830796,0.0,1.10297830796
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029774699,0.0,1.1029774699
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308638034,0.0,1.10308638034
 05/18  06:00:00,67.7880219419,3.58112951577,20.9269249421,11.5327006061,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,73.9514131788,3.49869419548,14.9409522243,6.73904096231,16.0824960704,32.6817896323,1.10350832331,0.0,1.10350832331
 05/18  08:00:00,143.256734604,3.81957873915,19.0371345689,1.74078060405,48.2474882111,70.4033123869,2.18828534962,0.0,2.18828534962
 05/18  09:00:00,135.858837167,3.87427854167,21.0213975679,0.652491793587,48.2474882111,62.0547409583,2.18852204133,0.0,2.18852204133
 05/18  10:00:00,134.635804201,3.81874915194,22.3975143633,0.035464828628,48.2474882111,60.1281475517,1.10440659377,0.0,1.10440659377
 05/18  11:00:00,137.557693647,3.7205245963,23.5264997875,0.0,48.2474882111,62.0547409583,2.18918147696,0.0,2.18918147696
 05/18  12:00:00,137.452848403,3.76074712458,23.9257805215,0.0,48.2474882111,61.5103924513,3.27517476641,0.0,3.27517476641
 05/18  13:00:00,140.522298592,3.95354194811,24.6525928753,0.0,48.2474882111,63.6602354638,2.18971998136,0.0,2.18971998136
 05/18  14:00:00,136.742349861,4.01580209574,24.3424719084,0.0,48.2474882111,60.1281475517,2.1886672638,0.0,2.1886672638
 05/18  15:00:00,135.084063846,4.07218562395,22.6278023656,0.0,48.2474882111,60.1281475517,2.18817405121,0.0,2.18817405121
 05/18  16:00:00,136.845645078,4.06938463051,21.5022944806,0.0,48.2474882111,63.0180376616,1.10464524456,0.0,1.10464524456
 05/18  17:00:00,123.475039449,3.95696787528,19.1823298252,0.00668943460115,37.5258241642,62.7947880557,2.18803809461,0.0,2.18803809461
 05/18  18:00:00,82.4039513302,3.49869419548,14.8733174783,1.20116049123,26.8041601173,36.0181789539,1.10357653082,0.0,1.10357653082
 05/18  19:00:00,80.4747136972,3.49869419548,13.3253055136,3.38872603157,26.8041601173,33.4493877451,1.10339595027,0.0,1.10339595027
 05/18  20:00:00,74.7539918594,3.49869419548,12.3284204503,7.34538532758,16.0824960704,28.0885557216,1.10340628537,0.0,1.10340628537
 05/18  21:00:00,82.7326507829,3.49869419548,11.907099906,9.62776039968,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297893029,0.0,1.10297893029
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297724423,0.0,1.10297724423
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297638061,0.0,1.10297638061
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308665055,0.0,1.10308665055
 05/19  06:00:00,77.2478365023,3.54276909155,18.9051692014,23.0526313313,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,82.7622678962,3.49869419548,9.50829601044,20.9825518935,16.0824960704,32.6817896323,1.10349750669,0.0,1.10349750669
 05/19  08:00:00,141.984928042,3.66097209787,11.7462987844,7.91841646803,48.2474882111,70.4033123869,2.1882678433,0.0,2.1882678433
 05/19  09:00:00,132.035804683,3.527529661,12.1114831316,6.08612262714,48.2474882111,62.0547409583,2.18849443672,0.0,2.18849443672
 05/19  10:00:00,128.846653772,3.50011388278,12.4610303806,4.50143365135,48.2474882111,60.1281475517,1.10438728899,0.0,1.10438728899
 05/19  11:00:00,130.781358956,3.56617546914,13.588864231,3.31564999193,48.2474882111,62.0547409583,2.18913235639,0.0,2.18913235639
 05/19  12:00:00,131.232702768,3.64157014618,15.6875800947,2.13723177023,48.2474882111,61.5103924513,3.27507038966,0.0,3.27507038966
 05/19  13:00:00,133.259062305,3.67327051919,17.3751739908,0.29445402559,48.2474882111,63.6602354638,2.18997534533,0.0,2.18997534533
 05/19  14:00:00,130.918022334,3.59141927812,18.9425271988,0.0,48.2474882111,60.1281475517,2.18858060386,0.0,2.18858060386
 05/19  15:00:00,132.24084146,3.62413172176,20.232633881,0.0,48.2474882111,60.1281475517,1.10413161764,0.0,1.10413161764
 05/19  16:00:00,136.192378148,3.77520921904,21.1432029618,0.0,48.2474882111,63.0180376616,2.18898808016,0.0,2.18898808016
 05/19  17:00:00,127.037233992,3.97820225909,22.7299794191,0.0,37.5258241642,62.7947880557,2.18792998699,0.0,2.18792998699
 05/19  18:00:00,87.0938105301,3.51279955643,20.6245808423,0.125650966168,26.8041601173,36.0181789539,1.10364731942,0.0,1.10364731942
 05/19  19:00:00,83.1719600991,3.49869419548,18.6131806165,0.79809733065,26.8041601173,33.4493877451,1.1033543524,0.0,1.1033543524
 05/19  20:00:00,73.7101441752,3.49869419548,14.7735992955,3.85635879819,16.0824960704,28.0885557216,1.10345062332,0.0,1.10345062332
 05/19  21:00:00,81.6031964664,3.49869419548,11.8556834909,8.54972249834,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297731638,0.0,1.10297731638
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297627564,0.0,1.10297627564
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297591469,0.0,1.10297591469
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308863847,0.0,1.10308863847
 05/20  06:00:00,91.9893299026,3.5007333437,16.7859261229,39.955403558,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,72.6586760982,3.49869419548,6.77081812686,30.4389811469,5.36083202345,26.5809105114,1.10320253184,0.0,1.10320253184
 05/20  08:00:00,86.3965879076,3.49869419548,11.5699837004,13.2157650677,26.8041601173,31.2995447326,1.10342783916,0.0,1.10342783916
 05/20  09:00:00,88.448538509,3.50509540622,16.2756419009,8.30796395021,26.8041601173,33.5472370403,1.10357254758,0.0,1.10357254758
 05/20  10:00:00,87.6618556022,3.51444142566,19.4378399722,5.31303365598,26.8041601173,32.583940337,1.10350382427,0.0,1.10350382427
 05/20  11:00:00,91.1101467606,3.49869419548,22.1178077477,3.84941196135,26.8041601173,34.8316326447,1.10372136447,0.0,1.10372136447
 05/20  12:00:00,91.6333225198,3.49869419548,24.9195355082,2.85525556438,26.8041601173,33.5472370403,1.10353123301,0.0,1.10353123301
 05/20  13:00:00,90.0550986408,3.49869419548,26.8917700132,1.87358838915,26.8041601173,30.9784458315,1.10349609499,0.0,1.10349609499
 05/20  14:00:00,62.4387631756,3.49869419548,27.6954156859,1.86326187401,8.04124803518,21.3317032909,1.10336846404,0.0,1.10336846404
 05/20  15:00:00,60.1552288857,3.49869419548,28.4398350675,0.119703806967,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,61.2428331708,3.50411520642,28.9478548792,0.372768368367,8.04124803518,20.3684065876,1.10334922128,0.0,1.10334922128
 05/20  17:00:00,54.8643318141,3.59734010102,29.1033481801,1.4656979502,2.68041601173,18.0090894769,1.10305348542,0.0,1.10305348542
 05/20  18:00:00,39.9859328616,2.45438986558,18.7601908198,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,39.3246280836,2.51516137759,18.0381145298,0.0,2.68041601173,16.0824960704,1.10311953362,0.0,1.10311953362
 05/20  20:00:00,35.1592496184,1.11906465525,7.86683278695,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314258522,0.0,1.10314258522
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102975709,0.0,1.102975709
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293827021,0.0,1.10293827021
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293437735,0.0,1.10293437735
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296987127,0.0,1.10296987127
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,28.8935110564,1.31092582549,8.81123305468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,38.8307605282,2.63088703842,17.4285213136,0.0,2.68041601173,16.0824960704,1.10298924794,0.0,1.10298924794
 05/21  10:00:00,38.1221765635,2.45426185072,16.8965625366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,30.0504142405,1.38394993653,9.89511212781,0.0,2.68041601173,16.0824960704,1.10306682099,0.0,1.10306682099
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,22.9208934263,0.41093350336,3.73860774674,0.0,2.68041601173,16.0824960704,1.10319553458,0.0,1.10319553458
 05/21  14:00:00,20.7751176187,0.20546675168,1.79829869078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,31.3019099356,1.27048171209,11.2600760473,0.0,2.68041601173,16.0824960704,1.10299338674,0.0,1.10299338674
 05/21  16:00:00,44.7675016192,2.72321024251,23.2729392005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,42.5764004577,2.54410664242,21.260941639,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,44.4028734771,2.74058755638,22.8909337445,0.0,2.68041601173,16.0824960704,1.10299053141,0.0,1.10299053141
 05/21  19:00:00,41.175231569,2.5387236775,19.8651557153,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,37.3161397544,1.36118176545,9.78160581273,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301544441,0.0,1.10301544441
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293795155,0.0,1.10293795155
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297396535,0.0,1.10297396535
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297364998,0.0,1.10297364998
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,69.0761680534,3.51831446081,21.3568990744,12.4536876402,5.36083202345,21.4433280938,1.10309977385,0.0,1.10309977385
 05/22  07:00:00,77.6834004628,3.49869419548,18.8363560713,6.57562439932,16.0824960704,32.6817896323,1.10355467027,0.0,1.10355467027
 05/22  08:00:00,148.435138211,3.78817349316,24.6611740365,1.32654998954,48.2474882111,70.4033123869,1.10409257038,0.0,1.10409257038
 05/22  09:00:00,143.183192695,3.89273700593,28.7285018907,0.251284534839,48.2474882111,62.0547409583,2.18838792319,0.0,2.18838792319
 05/22  10:00:00,145.027546285,3.87921587162,32.7642545563,0.0,48.2474882111,60.1281475517,2.18856515891,0.0,2.18856515891
 05/22  11:00:00,151.792674875,3.77382156967,37.7081840416,0.0,48.2474882111,62.0547409583,2.1889937419,0.0,2.1889937419
 05/22  12:00:00,157.255955837,3.85542096794,43.6342141124,0.0,48.2474882111,61.5103924513,2.18984984642,0.0,2.18984984642
 05/22  13:00:00,165.990466207,4.30863070652,49.7656717311,0.0,48.2474882111,63.6602354638,3.27468962731,0.0,3.27468962731
 05/22  14:00:00,165.596437818,4.51158351492,52.7007784466,0.0,48.2474882111,60.1281475517,1.1040735333,0.0,1.1040735333
 05/22  15:00:00,169.809475398,5.09344395646,56.3319555847,0.0,48.2474882111,60.1281475517,2.1881476662,0.0,2.1881476662
 05/22  16:00:00,179.055817044,5.98474018655,61.7971108903,0.0,48.2474882111,63.0180376616,2.18865192097,0.0,2.18865192097
 05/22  17:00:00,163.378473014,5.34316885863,57.7062518411,0.0,37.5258241642,62.7947880557,1.10372876006,0.0,1.10372876006
 05/22  18:00:00,118.693452087,4.16818865219,51.6944842691,0.0,26.8041601173,36.0181789539,1.10355691872,0.0,1.10355691872
 05/22  19:00:00,111.595321419,4.03958141151,47.2937520508,0.0,26.8041601173,33.4493877451,1.10334624242,0.0,1.10334624242
 05/22  20:00:00,89.9164171804,3.58636601563,34.7485592787,0.0,16.0824960704,28.0885557216,1.10346830694,0.0,1.10346830694
 05/22  21:00:00,93.4348822296,3.50659985736,32.0870708492,0.142115241368,16.0824960704,26.8041601173,1.10308654883,0.0,1.10308654883
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297423426,0.0,1.10297423426
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297358178,0.0,1.10297358178
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297354998,0.0,1.10297354998
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,64.8626562058,3.69641088767,26.5498955436,2.86908289646,5.36083202345,21.4433280938,1.1030531943,0.0,1.1030531943
 05/23  07:00:00,79.4257226878,3.49869419548,24.9168212813,2.23748141431,16.0824960704,32.6817896323,0.0712021420774,0.0,0.0712021420774
 05/23  08:00:00,157.272623425,4.13487584208,34.3357759775,0.142730913864,48.2474882111,70.4033123869,2.13648776801,0.0,2.13648776801
 05/23  09:00:00,157.567921862,4.58349869065,42.6737539079,0.0,48.2474882111,62.0547409583,2.18854084551,0.0,2.18854084551
 05/23  10:00:00,163.3108861,4.93578699733,49.991023246,0.0,48.2474882111,60.1281475517,2.18844116598,0.0,2.18844116598
 05/23  11:00:00,171.323468744,5.12594065072,55.8868588296,0.0,48.2474882111,62.0547409583,2.18895967534,0.0,2.18895967534
 05/23  12:00:00,173.931319714,4.84577896662,59.3192199906,0.0,48.2474882111,61.5103924513,2.189917586,0.0,2.189917586
 05/23  13:00:00,190.059630413,5.76390257815,72.3795640655,0.0,48.2474882111,63.6602354638,2.18972325097,0.0,2.18972325097
 05/23  14:00:00,192.355769263,6.00253446572,77.9691589408,0.0,48.2474882111,60.1281475517,2.18863224566,0.0,2.18863224566
 05/23  15:00:00,201.04805672,6.81753432132,85.8464465415,0.0,48.2474882111,60.1281475517,2.18809225121,0.0,2.18809225121
 05/23  16:00:00,215.067265415,8.19330128857,95.5999981592,0.0,48.2474882111,63.0180376616,1.1045676873,0.0,1.1045676873
 05/23  17:00:00,201.330894671,7.97551870722,93.0263236499,0.0,37.5258241642,62.7947880557,2.18787920488,0.0,2.18787920488
 05/23  18:00:00,146.566309012,6.02918916177,77.7063406845,0.0,26.8041601173,36.0181789539,1.10361448265,0.0,1.10361448265
 05/23  19:00:00,133.173675873,5.39133777772,67.5203501389,0.0,26.8041601173,33.4493877451,1.10332305123,0.0,1.10332305123
 05/23  20:00:00,105.185543651,4.06650812811,49.5375436366,0.0,16.0824960704,28.0885557216,1.10341108596,0.0,1.10341108596
 05/23  21:00:00,104.319175532,3.73543893592,42.8846403145,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,44.1282752483,0.20546675168,2.30620828525,0.0,5.36083202345,21.4433280938,1.10302901411,0.0,1.10302901411
 05/23  23:00:00,43.5295228618,0.41093350336,4.18240515885,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,45.7865601064,0.616400255039,6.23397565173,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302482234,0.0,1.10302482234
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297281827,0.0,1.10297281827
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308540647,0.0,1.10308540647
 05/24  06:00:00,65.6812769559,3.85075784258,31.2618098001,1.2887757685,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,81.4774562291,3.51481087627,28.0921524309,1.09776712524,16.0824960704,32.6817896323,1.10359057011,0.0,1.10359057011
 05/24  08:00:00,162.698523847,4.79674473619,39.23006443,0.012473988882,48.2474882111,70.4033123869,2.18809892719,0.0,2.18809892719
 05/24  09:00:00,159.953199874,5.30631219417,44.3362184167,0.0,48.2474882111,62.0547409583,1.10431745843,0.0,1.10431745843
 05/24  10:00:00,159.979880199,5.57984868357,46.0159556583,0.0,48.2474882111,60.1281475517,2.18859883607,0.0,2.18859883607
 05/24  11:00:00,162.115527321,5.5727458528,46.2321122045,0.0,48.2474882111,62.0547409583,2.18926413734,0.0,2.18926413734
 05/24  12:00:00,158.664319657,5.02702042489,43.8709784758,0.0,48.2474882111,61.5103924513,3.27491986903,0.0,3.27491986903
 05/24  13:00:00,165.159449846,5.73221059132,47.5110754862,0.0,48.2474882111,63.6602354638,2.18988579277,0.0,2.18988579277
 05/24  14:00:00,161.685682668,5.80648825546,47.4951185558,0.0,48.2474882111,60.1281475517,1.10416252635,0.0,1.10416252635
 05/24  15:00:00,159.022748613,5.52824782599,45.1104249302,0.0,48.2474882111,60.1281475517,2.18810931375,0.0,2.18810931375
 05/24  16:00:00,157.539009814,5.3752111513,40.8898326959,0.0,48.2474882111,63.0180376616,2.1888242902,0.0,2.1888242902
 05/24  17:00:00,141.317169151,4.89652633193,36.0915905047,0.0,37.5258241642,62.7947880557,1.10378900912,0.0,1.10378900912
 05/24  18:00:00,95.3188867681,3.81571718779,28.6723904151,0.0,26.8041601173,36.0181789539,1.10360864348,0.0,1.10360864348
 05/24  19:00:00,90.5704427616,3.71982469992,26.5886301052,0.0,26.8041601173,33.4493877451,1.1033853627,0.0,1.1033853627
 05/24  20:00:00,79.5183264726,3.53850618229,23.984108298,0.414220106257,16.0824960704,28.0885557216,1.10343217761,0.0,1.10343217761
 05/24  21:00:00,84.698888477,3.49869419548,21.7391389755,1.76195902426,16.0824960704,26.8041601173,1.10307755629,0.0,1.10307755629
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297281732,0.0,1.10297281732
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297190598,0.0,1.10297190598
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297137427,0.0,1.10297137427
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,62.3275694877,3.66712134986,22.5428908855,6.83762370767,5.36083202345,21.4433280938,1.10304655125,0.0,1.10304655125
 05/25  07:00:00,72.9514820928,3.49869419548,15.5916015556,5.08846054493,16.0824960704,32.6817896323,1.10348065073,0.0,1.10348065073
 05/25  08:00:00,144.409680087,3.9701228358,20.6550420468,1.12527451244,48.2474882111,70.4033123869,1.10404551511,0.0,1.10404551511
 05/25  09:00:00,138.802724979,4.12308897737,24.1805744042,0.188392333808,48.2474882111,62.0547409583,2.18856249387,0.0,2.18856249387
 05/25  10:00:00,139.712129512,4.2111909683,27.1168626868,0.0,48.2474882111,60.1281475517,2.18843800824,0.0,2.18843800824
 05/25  11:00:00,144.3900356,4.30574280603,29.7736235302,0.0,48.2474882111,62.0547409583,2.18892909609,0.0,2.18892909609
 05/25  12:00:00,146.433794059,4.12899025726,32.5384830455,0.0,48.2474882111,61.5103924513,2.1898537239,0.0,2.1898537239
 05/25  13:00:00,155.634433385,4.87443119897,38.8438384168,0.0,48.2474882111,63.6602354638,2.18963632547,0.0,2.18963632547
 05/25  14:00:00,154.49273906,4.97645949328,41.1322037101,0.0,48.2474882111,60.1281475517,2.18853087599,0.0,2.18853087599
 05/25  15:00:00,160.734633256,5.31090407638,47.0396533231,0.0,48.2474882111,60.1281475517,1.10408609397,0.0,1.10408609397
 05/25  16:00:00,172.943583052,6.22932276036,55.4402943251,0.0,48.2474882111,63.0180376616,2.18882479685,0.0,2.18882479685
 05/25  17:00:00,159.793216919,5.94741851833,53.5167460867,0.0,37.5258241642,62.7947880557,2.1878901382,0.0,2.1878901382
 05/25  18:00:00,109.644287666,4.0593563929,42.7541521077,0.0,26.8041601173,36.0181789539,1.10354728334,0.0,1.10354728334
 05/25  19:00:00,103.547318461,3.78588386375,39.499446641,0.0,26.8041601173,33.4493877451,1.10334023686,0.0,1.10334023686
 05/25  20:00:00,91.1259687853,3.5437589205,36.0007179787,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,96.2541948142,3.50255473001,34.4372535789,0.61529022352,16.0824960704,26.8041601173,1.10324429477,0.0,1.10324429477
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297134252,0.0,1.10297134252
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296956946,0.0,1.10296956946
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296949594,0.0,1.10296949594
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307526279,0.0,1.10307526279
 05/26  06:00:00,66.191371152,3.72708681352,29.8262971555,3.35805363823,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,81.983051831,3.49869419548,25.0510287872,4.66060305161,16.0824960704,32.6817896323,1.10352295096,0.0,1.10352295096
 05/26  08:00:00,152.751399682,3.83758537526,29.4345880572,0.81998555785,48.2474882111,70.4033123869,1.10414002081,0.0,1.10414002081
 05/26  09:00:00,148.419770554,3.90459520706,34.1824947164,0.0220113670375,48.2474882111,62.0547409583,2.1885858125,0.0,2.1885858125
 05/26  10:00:00,151.391360381,4.30912427971,38.6981602446,0.0,48.2474882111,60.1281475517,2.18856997845,0.0,2.18856997845
 05/26  11:00:00,156.459946243,4.61879039243,41.5304865876,0.0,48.2474882111,62.0547409583,2.18894416733,0.0,2.18894416733
 05/26  12:00:00,157.692310346,4.49149124405,43.4344983457,0.0,48.2474882111,61.5103924513,2.18973627378,0.0,2.18973627378
 05/26  13:00:00,165.573751352,5.15515953784,48.5024280454,0.0,48.2474882111,63.6602354638,3.27475049144,0.0,3.27475049144
 05/26  14:00:00,163.508063236,5.2909684744,49.8330189044,0.0,48.2474882111,60.1281475517,1.10417587709,0.0,1.10417587709
 05/26  15:00:00,163.497019709,5.27716121445,49.8357826379,0.0,48.2474882111,60.1281475517,2.18792356627,0.0,2.18792356627
 05/26  16:00:00,174.216305675,6.08207174731,56.8602679613,0.0,48.2474882111,63.0180376616,2.18896567774,0.0,2.18896567774
 05/26  17:00:00,167.232345187,5.98718438734,60.9161084859,0.0,37.5258241642,62.7947880557,1.10373962859,0.0,1.10373962859
 05/26  18:00:00,119.956326115,4.83649312681,52.2890538234,0.0,26.8041601173,36.0181789539,1.10353150649,0.0,1.10353150649
 05/26  19:00:00,112.504111774,4.51320653407,47.7289172832,0.0,26.8041601173,33.4493877451,1.10336644543,0.0,1.10336644543
 05/26  20:00:00,95.5782419647,3.66565705881,40.3299542023,0.00113881746593,16.0824960704,28.0885557216,1.10344489807,0.0,1.10344489807
 05/26  21:00:00,99.3735480098,3.54784455556,37.8306553245,0.295951848071,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300911532,0.0,1.10300911532
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297125748,0.0,1.10297125748
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297032985,0.0,1.10297032985
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030836859,0.0,1.1030836859
 05/27  06:00:00,65.020556826,3.69023187361,28.1119961339,3.93839527378,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,63.0705900877,3.49869419548,22.3042100674,5.31750319589,5.36083202345,26.5809105114,1.10317476765,0.0,1.10317476765
 05/27  08:00:00,87.3899418295,3.49869419548,24.081470525,1.69763216496,26.8041601173,31.2995447326,1.10337643147,0.0,1.10337643147
 05/27  09:00:00,89.7376158481,3.49869419548,24.3450855794,1.53399882151,26.8041601173,33.5472370403,1.10358495621,0.0,1.10358495621
 05/27  10:00:00,87.9146720434,3.49869419548,23.9898182068,1.02961909271,26.8041601173,32.583940337,1.10350216973,0.0,1.10350216973
 05/27  11:00:00,93.1432989711,3.49869419548,27.585592553,0.414779366463,26.8041601173,34.8316326447,1.10369912916,0.0,1.10369912916
 05/27  12:00:00,94.709374481,3.49947721997,30.730956393,0.119103616273,26.8041601173,33.5472370403,1.10349997765,0.0,1.10349997765
 05/27  13:00:00,92.1263083819,3.51162710081,30.8037597421,0.0198754960522,26.8041601173,30.9784458315,1.10345199408,0.0,1.10345199408
 05/27  14:00:00,63.6930059628,3.49869419548,30.6076158716,0.20530447558,8.04124803518,21.3317032909,1.1033200099,0.0,1.1033200099
 05/27  15:00:00,63.3212794728,3.49869419548,31.7255894615,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,64.4190750681,3.58201849659,32.3813987958,0.0375630588928,8.04124803518,20.3684065876,1.10333942576,0.0,1.10333942576
 05/27  17:00:00,57.2774276677,3.78064743483,32.4717570291,0.327077621007,2.68041601173,18.0090894769,1.10304090817,0.0,1.10304090817
 05/27  18:00:00,42.2961047576,2.53711875696,20.9876338245,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,39.5621832322,2.33875668571,18.4520743703,0.0,2.68041601173,16.0824960704,1.10310041685,0.0,1.10310041685
 05/27  20:00:00,40.9748557508,1.74934709774,13.0521564769,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312394333,0.0,1.10312394333
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297027133,0.0,1.10297027133
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292941807,0.0,1.10292941807
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293439438,0.0,1.10293439438
 05/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298103354,0.0,1.10298103354
 05/28  08:00:00,30.4917670303,1.51270664377,10.2077082103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,39.9360433165,2.64645780921,18.5182333311,0.0,2.68041601173,16.0824960704,1.10299087262,0.0,1.10299087262
 05/28  10:00:00,40.1628385524,2.52013126291,18.8713551133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,40.7396464995,2.46344100013,19.5048533232,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,29.2571589156,1.09851798008,9.38728875933,0.0,2.68041601173,16.0824960704,1.10307169635,0.0,1.10307169635
 05/28  13:00:00,29.3203310679,1.00630098896,9.54267790277,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,29.0039489436,0.941317533307,9.29127923412,0.0,2.68041601173,16.0824960704,1.10306338269,0.0,1.10306338269
 05/28  15:00:00,37.8216985935,1.75899595258,17.2913504648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,44.2352381855,2.33714500514,23.1267410042,0.0,2.68041601173,16.0824960704,1.10298543268,0.0,1.10298543268
 05/28  17:00:00,51.0640490646,2.94372525921,29.3489716292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,44.430558959,2.36762662081,23.291580162,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,49.1342946187,2.94065726537,27.4222851771,0.0,2.68041601173,16.0824960704,1.10299073904,0.0,1.10299073904
 05/28  20:00:00,41.5145104623,1.5798200737,13.7613382124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,38.9651322762,0.513666879199,4.87611322082,0.0,2.68041601173,16.0824960704,1.10310761644,0.0,1.10310761644
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293442665,0.0,1.10293442665
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293278693,0.0,1.10293278693
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303746491,0.0,1.10303746491
 05/29  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,23.8799408609,0.60062567796,4.50796300676,0.0,2.68041601173,16.0824960704,1.10296813544,0.0,1.10296813544
 05/29  08:00:00,37.812201944,2.25938336474,16.7814664031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,43.7490496851,2.93142599604,22.0462715129,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,40.0480118769,2.34376057761,18.9328991231,0.0,2.68041601173,16.0824960704,1.10298796902,0.0,1.10298796902
 05/29  11:00:00,47.2046778097,2.84944103099,25.5838846025,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,34.9991440328,1.5015641949,14.7262276617,0.0,2.68041601173,16.0824960704,1.1030625206,0.0,1.1030625206
 05/29  13:00:00,36.7530662787,1.555559979,16.4261541235,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  14:00:00,37.7369056624,1.57201453096,17.3935389553,0.0,2.68041601173,16.0824960704,1.10306041284,0.0,1.10306041284
 05/29  15:00:00,46.4078833622,2.22425276491,25.4122784211,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,49.2008166517,2.53388552551,27.89557895,0.0,2.68041601173,16.0824960704,1.10298655202,0.0,1.10298655202
 05/29  17:00:00,52.0406138964,2.76157837361,30.5076833466,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,48.8533507974,2.5815185232,27.500480098,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,50.2319054606,2.75975787944,28.700795405,0.0,2.68041601173,16.0824960704,1.10299086948,0.0,1.10299086948
 05/29  20:00:00,50.5347872278,2.53338255778,24.2953858272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,41.8034458602,0.742861704773,7.48523197921,0.0,2.68041601173,16.0824960704,1.10308338986,0.0,1.10308338986
 05/29  22:00:00,40.5811438503,0.616400255039,6.38939141904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293246428,0.0,1.10293246428
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296657485,0.0,1.10296657485
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307431947,0.0,1.10307431947
 05/30  06:00:00,65.3521065104,3.85361262106,30.8312671017,1.3872932429,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,85.6490459126,3.50334388775,32.4635557875,0.9094204407,16.0824960704,32.6817896323,1.10346558428,0.0,1.10346558428
 05/30  08:00:00,163.726172932,4.07375664342,40.9931755965,0.0,48.2474882111,70.4033123869,2.18813666414,0.0,2.18813666414
 05/30  09:00:00,160.458434852,4.1660670747,45.9816985135,0.0,48.2474882111,62.0547409583,2.18831544593,0.0,2.18831544593
 05/30  10:00:00,167.3614119,4.81305992096,54.164276122,0.0,48.2474882111,60.1281475517,1.10424135231,0.0,1.10424135231
 05/30  11:00:00,177.87195152,5.16236587625,62.3989163801,0.0,48.2474882111,62.0547409583,2.1887267926,0.0,2.1887267926
 05/30  12:00:00,180.961269358,4.86566280606,66.3292857957,0.0,48.2474882111,61.5103924513,3.27448267913,0.0,3.27448267913
 05/30  13:00:00,191.839714619,5.66943597794,74.2541148717,0.0,48.2474882111,63.6602354638,2.18983254581,0.0,2.18983254581
 05/30  14:00:00,190.862997171,5.84358024175,76.6353410727,0.0,48.2474882111,60.1281475517,1.10412586111,0.0,1.10412586111
 05/30  15:00:00,196.177181834,6.57079924979,81.222306727,0.0,48.2474882111,60.1281475517,2.18819173582,0.0,2.18819173582
 05/30  16:00:00,204.845797502,7.67039772349,85.9014338119,0.0,48.2474882111,63.0180376616,2.18861733941,0.0,2.18861733941
 05/30  17:00:00,189.041938501,7.24764680398,81.4652393835,0.0,37.5258241642,62.7947880557,1.10368520989,0.0,1.10368520989
 05/30  18:00:00,134.632194344,5.29811773282,66.5032974462,0.0,26.8041601173,36.0181789539,1.10360536923,0.0,1.10360536923
 05/30  19:00:00,125.117849505,4.69501863491,60.1608429136,0.0,26.8041601173,33.4493877451,1.10334965649,0.0,1.10334965649
 05/30  20:00:00,103.580494459,3.85191162242,50.6144242836,0.0,16.0824960704,28.0885557216,1.10340841926,0.0,1.10340841926
 05/30  21:00:00,105.822937572,3.6193792142,44.5044620756,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303665281,0.0,1.10303665281
 05/30  23:00:00,46.9396191437,0.616400255039,7.38703468903,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296715634,0.0,1.10296715634
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029675244,0.0,1.1029675244
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306783936,0.0,1.10306783936
 05/31  06:00:00,70.8780987029,4.24102017902,36.6560614524,0.701083526774,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,89.778309047,3.49881324717,36.8555429536,0.651227049443,16.0824960704,32.6817896323,1.10343958668,0.0,1.10343958668
 05/31  08:00:00,169.988460758,4.67056043653,46.658659629,0.0,48.2474882111,70.4033123869,2.18804582774,0.0,2.18804582774
 05/31  09:00:00,168.343759187,5.27858434901,52.7545055743,0.0,48.2474882111,62.0547409583,1.10418277694,0.0,1.10418277694
 05/31  10:00:00,174.727469865,5.90561150912,60.4377824986,0.0,48.2474882111,60.1281475517,2.18849969533,0.0,2.18849969533
 05/31  11:00:00,180.986349912,6.00960839355,64.6660722549,0.0,48.2474882111,62.0547409583,2.1893071204,0.0,2.1893071204
 05/31  12:00:00,181.956437369,5.5451678594,66.6449487529,0.0,48.2474882111,61.5103924513,3.27430043375,0.0,3.27430043375
 05/31  13:00:00,191.54417667,6.31957331697,73.3084395837,0.0,48.2474882111,63.6602354638,2.18968832347,0.0,2.18968832347
 05/31  14:00:00,189.904988852,6.45192879797,75.0689841968,0.0,48.2474882111,60.1281475517,1.10406071789,0.0,1.10406071789
 05/31  15:00:00,193.482860082,7.17378101088,77.9250032138,0.0,48.2474882111,60.1281475517,2.18805020379,0.0,2.18805020379
 05/31  16:00:00,198.903671239,8.23778399709,79.3919212751,0.0,48.2474882111,63.0180376616,2.1890195033,0.0,2.1890195033
 05/31  17:00:00,181.906721034,7.88366672864,73.6940019917,0.0,37.5258241642,62.7947880557,1.10375456981,0.0,1.10375456981
 05/31  18:00:00,129.941820538,5.88477706076,61.2262643118,0.0,26.8041601173,36.0181789539,1.10353609404,0.0,1.10353609404
 05/31  19:00:00,120.222618075,5.24896278939,54.7116673293,0.0,26.8041601173,33.4493877451,1.10336218772,0.0,1.10336218772
 05/31  20:00:00,96.9941256046,4.02289996153,43.8570670903,0.0,16.0824960704,28.0885557216,1.10345839316,0.0,1.10345839316
 05/31  21:00:00,102.357399378,3.68131832912,40.9769847675,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/31  22:00:00,44.2586782043,0.20546675168,2.43661124128,0.0,5.36083202345,21.4433280938,1.10300873255,0.0,1.10300873255
 05/31  23:00:00,43.8162872054,0.41093350336,4.46916950235,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296711147,0.0,1.10296711147
 06/01  01:00:00,46.8543254342,0.616400255039,7.3017409795,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296436522,0.0,1.10296436522
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306801804,0.0,1.10306801804
 06/01  06:00:00,67.287132153,4.15597503627,33.5803893592,0.27083421289,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,83.2875824495,3.49869419548,30.6326335798,0.3835288775,16.0824960704,32.6817896323,1.10343387133,0.0,1.10343387133
 06/01  08:00:00,163.399716507,4.61698735967,40.123488455,0.0,48.2474882111,70.4033123869,2.18816439043,0.0,2.18816439043
 06/01  09:00:00,160.091827274,4.83706781521,44.9440901951,0.0,48.2474882111,62.0547409583,1.10407759897,0.0,1.10407759897
 06/01  10:00:00,168.066818276,5.5592705707,54.1234718483,0.0,48.2474882111,60.1281475517,2.18850893254,0.0,2.18850893254
 06/01  11:00:00,180.312864472,6.2073434312,63.7948517774,0.0,48.2474882111,62.0547409583,2.18905674462,0.0,2.18905674462
 06/01  12:00:00,180.586700838,5.86265122929,64.9577288521,0.0,48.2474882111,61.5103924513,2.18975491671,0.0,2.18975491671
 06/01  13:00:00,188.712974174,6.66289590413,70.1339145007,0.0,48.2474882111,63.6602354638,3.27431737777,0.0,3.27431737777
 06/01  14:00:00,187.296473989,6.67911563157,72.2332825003,0.0,48.2474882111,60.1281475517,1.10412062701,0.0,1.10412062701
 06/01  15:00:00,193.249950974,7.43300807853,77.4328670382,0.0,48.2474882111,60.1281475517,2.18815696004,0.0,2.18815696004
 06/01  16:00:00,201.689707159,8.48173994398,81.9340012482,0.0,48.2474882111,63.0180376616,2.18871405159,0.0,2.18871405159
