Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  17:00:00,186.276078764,8.21038071901,77.7366457314,0.0,37.5258241642,62.7947880557,1.10376789624,0.0,1.10376789624
 06/01  18:00:00,134.613847134,5.94236401527,65.8407039537,0.0,26.8041601173,36.0181789539,1.10352527962,0.0,1.10352527962
 06/01  19:00:00,125.885092144,5.38043225635,60.2426719311,0.0,26.8041601173,33.4493877451,1.10333377738,0.0,1.10333377738
 06/01  20:00:00,100.29064296,4.07448276118,47.1020016464,0.0,16.0824960704,28.0885557216,1.10340444301,0.0,1.10340444301
 06/01  21:00:00,102.466259971,3.68127996615,41.0858837229,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,44.1717433228,0.20546675168,2.34967635972,0.0,5.36083202345,21.4433280938,1.10302686973,0.0,1.10302686973
 06/01  23:00:00,43.6556546287,0.41093350336,4.30853692566,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,46.0160571314,0.616400255039,6.4634726767,0.0,2.68041601173,21.4433280938,1.10301999943,0.0,1.10301999943
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296533002,0.0,1.10296533002
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308234275,0.0,1.10308234275
 06/02  06:00:00,66.7881056642,4.11529237682,33.2998337138,0.0930460289313,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,83.6217212245,3.5066653641,31.2179133845,0.124416679211,16.0824960704,32.6817896323,1.1035136145,0.0,1.1035136145
 06/02  08:00:00,169.998960648,5.54875477181,45.7909651845,0.0,48.2474882111,70.4033123869,1.10412653597,0.0,1.10412653597
 06/02  09:00:00,170.523836105,6.08264099504,54.1305258468,0.0,48.2474882111,62.0547409583,2.1883522081,0.0,2.1883522081
 06/02  10:00:00,175.049333799,6.47712562739,60.1881323147,0.0,48.2474882111,60.1281475517,2.18839736666,0.0,2.18839736666
 06/02  11:00:00,182.657386331,6.51442034806,65.8322967193,0.0,48.2474882111,62.0547409583,2.1892609291,0.0,2.1892609291
 06/02  12:00:00,182.711579704,5.98844420624,66.9568147414,0.0,48.2474882111,61.5103924513,2.18968416173,0.0,2.18968416173
 06/02  13:00:00,192.298607731,6.84749635551,73.5349476065,0.0,48.2474882111,63.6602354638,2.1894643178,0.0,2.1894643178
 06/02  14:00:00,195.988699899,7.07060381199,80.5340202303,0.0,48.2474882111,60.1281475517,2.18857627706,0.0,2.18857627706
 06/02  15:00:00,203.5404582,7.9591404526,87.1972418908,0.0,48.2474882111,60.1281475517,1.10407887299,0.0,1.10407887299
 06/02  16:00:00,209.863512756,9.02769153903,89.5618552498,0.0,48.2474882111,63.0180376616,2.18872185538,0.0,2.18872185538
 06/02  17:00:00,192.211128604,8.60145018883,83.280626101,0.0,37.5258241642,62.7947880557,2.18773454236,0.0,2.18773454236
 06/02  18:00:00,135.051631666,5.92622265054,66.2946298502,0.0,26.8041601173,36.0181789539,1.10357427152,0.0,1.10357427152
 06/02  19:00:00,124.192357545,5.12927310842,58.8010964802,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,99.560569863,3.94132376933,46.5050875409,0.0,16.0824960704,28.0885557216,1.10337191845,0.0,1.10337191845
 06/02  21:00:00,102.434221281,3.66684741182,41.0682775871,0.0,16.0824960704,26.8041601173,1.10308809545,0.0,1.10308809545
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,46.2034411959,0.616400255039,6.65085674123,0.0,2.68041601173,21.4433280938,1.10302335732,0.0,1.10302335732
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296505575,0.0,1.10296505575
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296491759,0.0,1.10296491759
 06/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,66.522500916,4.107401047,33.0989334354,0.0362328888916,5.36083202345,21.4433280938,1.10307762797,0.0,1.10307762797
 06/03  07:00:00,67.3402012334,3.49869419548,31.7104651333,0.180859275686,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,96.4826285258,3.7104664869,34.6600170949,0.0,26.8041601173,31.2995447326,1.1033250199,0.0,1.1033250199
 06/03  09:00:00,104.371867316,4.07894270175,39.9330873628,0.0,26.8041601173,33.5472370403,1.10349773659,0.0,1.10349773659
 06/03  10:00:00,110.042241312,4.28488282578,46.3608179381,0.0,26.8041601173,32.583940337,1.10345049525,0.0,1.10345049525
 06/03  11:00:00,119.003894292,4.31694318912,53.0427182472,0.0,26.8041601173,34.8316326447,1.10355456423,0.0,1.10355456423
 06/03  12:00:00,122.913196001,4.4163207134,58.1370380357,0.0,26.8041601173,33.5472370403,1.10351552627,0.0,1.10351552627
 06/03  13:00:00,127.331230913,4.67943669105,64.8607481795,0.0,26.8041601173,30.9784458315,1.10345745432,0.0,1.10345745432
 06/03  14:00:00,94.316827308,4.23172192894,60.7037139589,0.0,8.04124803518,21.3317032909,1.10334085346,0.0,1.10334085346
 06/03  15:00:00,89.1567093088,4.21813456396,56.8415789291,0.0,8.04124803518,20.0473076865,1.10326743427,0.0,1.10326743427
 06/03  16:00:00,90.9429847708,4.42610275819,58.0987872957,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/03  17:00:00,83.7827375101,4.43706156577,58.6477303616,0.0,2.68041601173,18.0090894769,1.10316164749,0.0,1.10316164749
 06/03  18:00:00,49.4816046368,2.53303947907,28.1772129815,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,46.3749582639,2.33659046871,25.267015619,0.0,2.68041601173,16.0824960704,1.10304040393,0.0,1.10304040393
 06/03  20:00:00,47.8516708115,2.1037332707,22.0419186979,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,45.8993801029,1.07478990619,11.2492380205,0.0,2.68041601173,16.0824960704,1.10312918524,0.0,1.10312918524
 06/03  22:00:00,36.211568947,0.20546675168,2.43075001908,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,38.3578740806,0.41093350336,4.37158840108,0.0,2.68041601173,16.0824960704,1.10301189289,0.0,1.10301189289
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292898769,0.0,1.10292898769
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292741778,0.0,1.10292741778
 06/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292808346,0.0,1.10292808346
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292606003,0.0,1.10292606003
 06/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300104871,0.0,1.10300104871
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310668263,0.0,1.10310668263
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292607493,0.0,1.10292607493
 06/04  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292326863,0.0,1.10292326863
 06/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302690704,0.0,1.10302690704
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292130264,0.0,1.10292130264
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296230116,0.0,1.10296230116
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296388761,0.0,1.10296388761
 06/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,67.0345172666,3.6226350263,24.8382706528,9.29367804281,5.36083202345,21.4433280938,1.10303058747,0.0,1.10303058747
 06/05  07:00:00,78.5060620759,3.49869419548,18.4114321982,7.82320988551,16.0824960704,32.6817896323,1.10354475843,0.0,1.10354475843
 06/05  08:00:00,146.263168807,3.88764155192,22.6117230365,1.10456352611,48.2474882111,70.4033123869,1.10397632948,0.0,1.10397632948
 06/05  09:00:00,138.864532843,3.79368963551,24.5253597245,0.23481421931,48.2474882111,62.0547409583,2.18831027101,0.0,2.18831027101
 06/05  10:00:00,137.533505914,3.77681896929,25.2967335834,0.0758775044221,48.2474882111,60.1281475517,1.1041005361,0.0,1.1041005361
 06/05  11:00:00,141.122744225,3.86787300372,26.9267692608,0.0174326968468,48.2474882111,62.0547409583,2.18884604646,0.0,2.18884604646
 06/05  12:00:00,141.054885722,3.87250530083,27.3197992303,0.0962604339581,48.2474882111,61.5103924513,3.2744965866,0.0,3.2744965866
 06/05  13:00:00,144.3484565,3.99089849526,28.4413942358,0.0,48.2474882111,63.6602354638,2.18974458223,0.0,2.18974458223
 06/05  14:00:00,141.713648393,3.92071481748,29.4088577182,0.0,48.2474882111,60.1281475517,1.10407492563,0.0,1.10407492563
 06/05  15:00:00,143.54544372,4.10563288548,31.0557349774,0.0,48.2474882111,60.1281475517,2.18804272138,0.0,2.18804272138
 06/05  16:00:00,147.705801214,4.41913101993,32.0127042275,0.0,48.2474882111,63.0180376616,2.1889541248,0.0,2.1889541248
 06/05  17:00:00,137.085293802,4.51280842905,32.2434330592,0.0,37.5258241642,62.7947880557,1.10371035063,0.0,1.10371035063
 06/05  18:00:00,94.3822898791,3.52510986805,28.0264008458,0.0,26.8041601173,36.0181789539,1.10359753031,0.0,1.10359753031
 06/05  19:00:00,90.4914694188,3.52413510179,26.7053463606,0.0,26.8041601173,33.4493877451,1.10331718065,0.0,1.10331718065
 06/05  20:00:00,76.6921130422,3.49869419548,23.8374805704,0.241779723495,16.0824960704,28.0885557216,1.10344185676,0.0,1.10344185676
 06/05  21:00:00,83.7070948013,3.49869419548,21.0018638971,1.507440427,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296497545,0.0,1.10296497545
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296204299,0.0,1.10296204299
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296313977,0.0,1.10296313977
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307536948,0.0,1.10307536948
 06/06  06:00:00,66.6942577103,3.59445367746,21.1873011439,12.6325693443,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,72.5984181082,3.49869419548,13.5071512119,6.81984690413,16.0824960704,32.6817896323,1.10354853316,0.0,1.10354853316
 06/06  08:00:00,145.158517208,4.02463067063,20.8718314257,1.6028144198,48.2474882111,70.4033123869,2.18812871212,0.0,2.18812871212
 06/06  09:00:00,141.336379261,4.12572109673,26.5632035441,0.3367853569,48.2474882111,62.0547409583,1.10412646549,0.0,1.10412646549
 06/06  10:00:00,142.579412387,4.15707377171,30.038262758,0.0,48.2474882111,60.1281475517,2.18835469699,0.0,2.18835469699
 06/06  11:00:00,147.827320109,4.16331339232,33.3533374529,0.0,48.2474882111,62.0547409583,2.18915537318,0.0,2.18915537318
 06/06  12:00:00,149.226733667,4.06619644784,35.3942164626,0.0,48.2474882111,61.5103924513,2.1898861519,0.0,2.1898861519
 06/06  13:00:00,155.099222886,4.56209486341,38.6209642532,0.0,48.2474882111,63.6602354638,2.1895333233,0.0,2.1895333233
 06/06  14:00:00,152.691438392,4.6368498487,39.670512686,0.0,48.2474882111,60.1281475517,2.18834267794,0.0,2.18834267794
 06/06  15:00:00,155.66200632,4.92993706986,42.3479933928,0.0,48.2474882111,60.1281475517,1.10407292381,0.0,1.10407292381
 06/06  16:00:00,164.72329985,5.86119558935,47.5881382941,0.0,48.2474882111,63.0180376616,2.18841605929,0.0,2.18841605929
 06/06  17:00:00,155.186701706,6.01498048477,48.8426689077,0.0,37.5258241642,62.7947880557,1.10377037165,0.0,1.10377037165
 06/06  18:00:00,107.553078314,4.51108920326,40.2112099453,0.0,26.8041601173,36.0181789539,1.10361555035,0.0,1.10361555035
 06/06  19:00:00,99.6904932578,4.1688842895,35.2596210118,0.0,26.8041601173,33.4493877451,1.1034217986,0.0,1.1034217986
 06/06  20:00:00,81.2991117251,3.56862623438,28.616326938,0.0,16.0824960704,28.0885557216,1.10335061265,0.0,1.10335061265
 06/06  21:00:00,85.8490853584,3.49899286002,24.5774719507,0.0735242658884,16.0824960704,26.8041601173,1.10307097085,0.0,1.10307097085
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296265629,0.0,1.10296265629
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296202607,0.0,1.10296202607
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296179954,0.0,1.10296179954
 06/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,61.2825590783,3.70450991973,25.2332672532,3.06484836067,5.36083202345,21.4433280938,1.10303484091,0.0,1.10303484091
 06/07  07:00:00,77.1933456371,3.49869419548,22.5795174047,2.34240824012,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/07  08:00:00,154.209392711,4.37764723638,31.1552441293,0.0172606534047,48.2474882111,70.4033123869,2.18797977247,0.0,2.18797977247
 06/07  09:00:00,152.267536997,4.59698883174,37.3598789022,0.0,48.2474882111,62.0547409583,2.18828299377,0.0,2.18828299377
 06/07  10:00:00,155.975987411,4.76756820892,42.8243433449,0.0,48.2474882111,60.1281475517,1.10418885296,0.0,1.10418885296
 06/07  11:00:00,162.185574377,4.86088115706,47.014023956,0.0,48.2474882111,62.0547409583,2.18920450934,0.0,2.18920450934
 06/07  12:00:00,162.214201371,4.56423439057,47.8836462238,0.0,48.2474882111,61.5103924513,2.18980599375,0.0,2.18980599375
 06/07  13:00:00,170.187157827,5.21925326195,53.0517407957,0.0,48.2474882111,63.6602354638,3.27426809685,0.0,3.27426809685
 06/07  14:00:00,170.084518069,5.31051353786,56.3899286742,0.0,48.2474882111,60.1281475517,1.10408466527,0.0,1.10408466527
 06/07  15:00:00,172.762378214,5.67592682558,58.7023755311,0.0,48.2474882111,60.1281475517,2.18803878645,0.0,2.18803878645
 06/07  16:00:00,181.307379827,6.75709766645,63.2763161934,0.0,48.2474882111,63.0180376616,1.10428236455,0.0,1.10428236455
 06/07  17:00:00,168.159127593,6.80020156869,61.0298737099,0.0,37.5258241642,62.7947880557,2.18778279814,0.0,2.18778279814
 06/07  18:00:00,117.224509285,4.97497664698,49.4187534725,0.0,26.8041601173,36.0181789539,1.10353566193,0.0,1.10353566193
 06/07  19:00:00,110.116908788,4.58835123581,45.2665695962,0.0,26.8041601173,33.4493877451,1.10331441495,0.0,1.10331441495
 06/07  20:00:00,90.5489381225,3.70106445052,37.7337151192,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/07  21:00:00,94.8504375923,3.52992388699,33.6214174236,0.0,16.0824960704,26.8041601173,1.10320678658,0.0,1.10320678658
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296249097,0.0,1.10296249097
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295965488,0.0,1.10295965488
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296177854,0.0,1.10296177854
 06/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,66.2023923816,3.87429278996,32.6008127138,0.447353333185,5.36083202345,21.4433280938,1.10308856216,0.0,1.10308856216
 06/08  07:00:00,84.0081481653,3.49869419548,31.3441650573,0.392563115856,16.0824960704,32.6817896323,1.1034770528,0.0,1.1034770528
 06/08  08:00:00,161.893449619,4.40845284387,38.8257560833,0.0,48.2474882111,70.4033123869,1.10410868387,0.0,1.10410868387
 06/08  09:00:00,162.511128819,4.93607941113,47.2643801446,0.0,48.2474882111,62.0547409583,2.18832590928,0.0,2.18832590928
 06/08  10:00:00,169.910602729,5.53795408741,55.9885727845,0.0,48.2474882111,60.1281475517,1.10420514525,0.0,1.10420514525
 06/08  11:00:00,177.492931564,5.79024168512,61.3920206152,0.0,48.2474882111,62.0547409583,2.18903381782,0.0,2.18903381782
 06/08  12:00:00,177.931989332,5.42221130364,62.7434572719,0.0,48.2474882111,61.5103924513,3.27435718104,0.0,3.27435718104
 06/08  13:00:00,187.866754937,6.251867193,69.6987239755,0.0,48.2474882111,63.6602354638,2.18951401014,0.0,2.18951401014
 06/08  14:00:00,188.009369257,6.34700526172,73.2782881388,0.0,48.2474882111,60.1281475517,1.10411068878,0.0,1.10411068878
 06/08  15:00:00,192.704374157,6.91009743455,77.4102008657,0.0,48.2474882111,60.1281475517,2.18809035359,0.0,2.18809035359
 06/08  16:00:00,196.674023729,7.42377604437,77.9762817181,0.0,48.2474882111,63.0180376616,2.18865461522,0.0,2.18865461522
 06/08  17:00:00,181.275244704,7.20013714911,73.7460552405,0.0,37.5258241642,62.7947880557,1.10370931293,0.0,1.10370931293
 06/08  18:00:00,126.972814476,4.90958619027,59.2324491202,0.0,26.8041601173,36.0181789539,1.10348265362,0.0,1.10348265362
 06/08  19:00:00,108.674623353,4.07941512994,44.3332202663,0.0,26.8041601173,33.4493877451,1.10331049202,0.0,1.10331049202
 06/08  20:00:00,88.6327866901,3.59247848626,35.9261496511,0.0,16.0824960704,28.0885557216,1.10335545476,0.0,1.10335545476
 06/08  21:00:00,98.602689421,3.53112522616,37.3724679131,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295917314,0.0,1.10295917314
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296146944,0.0,1.10296146944
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295857811,0.0,1.10295857811
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306498577,0.0,1.10306498577
 06/09  06:00:00,71.7755502083,4.31039887471,38.1638805266,0.0213372622242,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,89.545493891,3.49869419548,37.1582863188,0.115787580004,16.0824960704,32.6817896323,1.10342810644,0.0,1.10342810644
 06/09  08:00:00,169.073686438,4.67204979867,45.7423959471,0.0,48.2474882111,70.4033123869,1.10410531139,0.0,1.10410531139
 06/09  09:00:00,164.228707695,4.8482179759,49.0698204556,0.0,48.2474882111,62.0547409583,2.18821076663,0.0,2.18821076663
 06/09  10:00:00,170.295556291,5.3978150703,56.5136653642,0.0,48.2474882111,60.1281475517,2.18840054723,0.0,2.18840054723
 06/09  11:00:00,179.775099805,5.98360537361,63.4808251684,0.0,48.2474882111,62.0547409583,2.18892616317,0.0,2.18892616317
 06/09  12:00:00,180.979967872,5.66755214365,65.5460949716,0.0,48.2474882111,61.5103924513,2.18961569891,0.0,2.18961569891
 06/09  13:00:00,192.602075148,6.59114444774,74.0947669317,0.0,48.2474882111,63.6602354638,2.18953523287,0.0,2.18953523287
 06/09  14:00:00,189.651835585,6.58175208555,74.6860076429,0.0,48.2474882111,60.1281475517,2.18816136956,0.0,2.18816136956
 06/09  15:00:00,190.638103759,7.06099435003,75.1930335518,0.0,48.2474882111,60.1281475517,1.10397930498,0.0,1.10397930498
 06/09  16:00:00,198.133810509,8.11032512033,78.749519422,0.0,48.2474882111,63.0180376616,2.18870074927,0.0,2.18870074927
 06/09  17:00:00,184.946059944,7.80126934926,76.815738281,0.0,37.5258241642,62.7947880557,1.1037016401,0.0,1.1037016401
 06/09  18:00:00,129.25134562,5.08877647208,61.3317899827,0.0,26.8041601173,36.0181789539,1.10349899468,0.0,1.10349899468
 06/09  19:00:00,120.209452393,4.59521307297,55.3522513632,0.0,26.8041601173,33.4493877451,1.10333179057,0.0,1.10333179057
 06/09  20:00:00,100.049632958,3.78340151603,47.1520728888,0.0,16.0824960704,28.0885557216,1.10337295125,0.0,1.10337295125
 06/09  21:00:00,105.999900955,3.59854336048,44.7022613132,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301287918,0.0,1.10301287918
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,47.4014992059,0.616400255039,7.84891475123,0.0,2.68041601173,21.4433280938,1.10300941483,0.0,1.10300941483
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296042741,0.0,1.10296042741
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306101898,0.0,1.10306101898
 06/10  06:00:00,73.7343371335,4.43135755379,40.023046035,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,73.9575133796,3.49869419548,38.4916110532,0.0170255019103,5.36083202345,26.5809105114,1.10317903398,0.0,1.10317903398
 06/10  08:00:00,102.25038356,3.52212899001,40.6161096257,0.0,26.8041601173,31.2995447326,1.10329355499,0.0,1.10329355499
 06/10  09:00:00,107.87144147,3.58143008935,43.930174129,0.0,26.8041601173,33.5472370403,1.10358869789,0.0,1.10358869789
 06/10  10:00:00,112.18271855,3.82254064351,48.9636373585,0.0,26.8041601173,32.583940337,1.10344611147,0.0,1.10344611147
 06/10  11:00:00,122.0140728,4.06288247142,56.3069574723,0.0,26.8041601173,34.8316326447,1.10361649341,0.0,1.10361649341
 06/10  12:00:00,128.575941492,4.27447360682,63.9416306335,0.0,26.8041601173,33.5472370403,1.10349463903,0.0,1.10349463903
 06/10  13:00:00,129.689626385,4.43172763692,67.4668527049,0.0,26.8041601173,30.9784458315,1.1034149819,0.0,1.1034149819
 06/10  14:00:00,97.634207226,4.07151020414,64.1813056017,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/10  15:00:00,97.8335701961,4.09358876928,65.6429856111,0.0,8.04124803518,20.0473076865,1.10324068218,0.0,1.10324068218
 06/10  16:00:00,96.3171200358,4.10552011706,63.7935052019,0.0,8.04124803518,20.3684065876,1.10324832688,0.0,1.10324832688
 06/10  17:00:00,85.8833842607,3.89496347748,61.2904752004,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,38.0888602787,1.56089287327,17.7566152292,0.0,2.68041601173,16.0824960704,1.10309636089,0.0,1.10309636089
 06/10  19:00:00,34.9962956921,1.26974027315,14.9552032428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,32.4990142154,0.616400255039,8.17659511747,0.0,2.68041601173,16.0824960704,1.10306623801,0.0,1.10306623801
 06/10  21:00:00,36.2755909962,0.20546675168,2.49477206833,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,42.4576503056,0.616400255039,8.26589787437,0.0,2.68041601173,16.0824960704,1.10296051956,0.0,1.10296051956
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296014264,0.0,1.10296014264
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292654586,0.0,1.10292654586
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297342126,0.0,1.10297342126
 06/11  07:00:00,30.02105717,0.800834237281,10.4488707565,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,42.5863625141,1.92352192817,21.8914884098,0.0,2.68041601173,16.0824960704,1.10297985636,0.0,1.10297985636
 06/11  09:00:00,30.3128214876,1.00279552739,10.538673784,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,21.7787824089,0.20546675168,2.80196348106,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,29.4336180146,0.878814384065,9.78345145438,0.0,2.68041601173,16.0824960704,1.10298875215,0.0,1.10298875215
 06/11  12:00:00,35.7903176444,1.30398473176,15.7149807364,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,39.1622682697,1.50700112617,18.8839149674,0.0,2.68041601173,16.0824960704,1.10316462953,0.0,1.10316462953
 06/11  14:00:00,48.4806132442,2.14003526159,27.5692258064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,54.2268588501,2.64908710482,32.8064195691,0.0,2.68041601173,16.0824960704,1.10297875798,0.0,1.10297875798
 06/11  16:00:00,52.6511192294,2.55997164727,31.319795406,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,55.7368115106,2.7554842591,34.2099750753,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,52.5891305316,2.58317083983,31.2346075155,0.0,2.68041601173,16.0824960704,1.10297824679,0.0,1.10297824679
 06/11  19:00:00,48.56199561,2.53792954866,27.2527138851,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,35.6971608024,1.1415963884,10.8495455712,0.0,2.68041601173,16.0824960704,1.10295987394,0.0,1.10295987394
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,41.0167851438,0.616400255039,6.82503271259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296088428,0.0,1.10296088428
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295898967,0.0,1.10295898967
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295625839,0.0,1.10295625839
 06/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,66.9854558992,3.90591723633,33.1355004355,0.664104682604,5.36083202345,21.4433280938,1.10302714526,0.0,1.10302714526
 06/12  07:00:00,82.9221462348,3.49869419548,30.2294738778,0.421252364842,16.0824960704,32.6817896323,1.10348741139,0.0,1.10348741139
 06/12  08:00:00,160.558982351,4.41659980494,37.4831418544,0.0,48.2474882111,70.4033123869,1.10410620416,0.0,1.10410620416
 06/12  09:00:00,159.554956598,4.90904758251,44.3352397524,0.0,48.2474882111,62.0547409583,2.18825855939,0.0,2.18825855939
 06/12  10:00:00,161.832426812,5.01134375486,48.4370072004,0.0,48.2474882111,60.1281475517,1.10426967475,0.0,1.10426967475
 06/12  11:00:00,170.860692854,5.51439369446,55.0356298961,0.0,48.2474882111,62.0547409583,2.18865608444,0.0,2.18865608444
 06/12  12:00:00,172.866799236,5.3933520652,57.7071264144,0.0,48.2474882111,61.5103924513,2.18937982814,0.0,2.18937982814
 06/12  13:00:00,181.095250932,6.04325975647,63.1358274065,0.0,48.2474882111,63.6602354638,3.27421701064,0.0,3.27421701064
 06/12  14:00:00,179.598271461,5.96450623467,65.2496893696,0.0,48.2474882111,60.1281475517,1.10405274028,0.0,1.10405274028
 06/12  15:00:00,184.318355908,6.35068729321,69.5835927576,0.0,48.2474882111,60.1281475517,2.18793894584,0.0,2.18793894584
 06/12  16:00:00,191.765361131,6.96912313936,73.5222720252,0.0,48.2474882111,63.0180376616,1.10446581653,0.0,1.10446581653
 06/12  17:00:00,185.313172504,7.0687254858,77.9153947037,0.0,37.5258241642,62.7947880557,2.18775536702,0.0,2.18775536702
 06/12  18:00:00,134.105591097,4.89393002335,66.3808819088,0.0,26.8041601173,36.0181789539,1.1035590991,0.0,1.1035590991
 06/12  19:00:00,122.769803941,4.16195300396,58.3458629805,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,95.5190300844,3.65821921099,42.7466523206,0.0,16.0824960704,28.0885557216,1.10334716813,0.0,1.10334716813
 06/12  21:00:00,95.8940298295,3.56161148859,34.6333220592,0.0,16.0824960704,26.8041601173,1.10306985305,0.0,1.10306985305
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295899009,0.0,1.10295899009
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295793562,0.0,1.10295793562
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295446343,0.0,1.10295446343
 06/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,67.8350461321,3.88647630855,33.9785444078,0.69009187111,5.36083202345,21.4433280938,1.10302757934,0.0,1.10302757934
 06/13  07:00:00,86.2162175657,3.49869419548,32.9768796003,0.967917973216,16.0824960704,32.6817896323,1.10344368683,0.0,1.10344368683
 06/13  08:00:00,161.786874379,4.26106077252,38.8665729148,0.0,48.2474882111,70.4033123869,1.10392072288,0.0,1.10392072288
 06/13  09:00:00,152.086342408,4.18196073474,37.5937124093,0.0,48.2474882111,62.0547409583,2.1881191455,0.0,2.1881191455
 06/13  10:00:00,146.665696399,4.17561702019,34.1060035221,0.0,48.2474882111,60.1281475517,1.10419643109,0.0,1.10419643109
 06/13  11:00:00,149.850342415,4.38805404759,35.1516191035,0.0,48.2474882111,62.0547409583,2.18877353614,0.0,2.18877353614
 06/13  12:00:00,151.139122078,4.38790384696,36.9848974748,0.0,48.2474882111,61.5103924513,2.18966616836,0.0,2.18966616836
 06/13  13:00:00,159.642743279,5.01920252699,42.7073769832,0.0,48.2474882111,63.6602354638,3.27424281385,0.0,3.27424281385
 06/13  14:00:00,159.20909513,5.08262163436,45.7423976387,0.0,48.2474882111,60.1281475517,1.10396089823,0.0,1.10396089823
 06/13  15:00:00,163.167706918,5.40795843517,49.3756726262,0.0,48.2474882111,60.1281475517,2.18775150662,0.0,2.18775150662
 06/13  16:00:00,169.975312973,6.13180157167,52.5695454347,0.0,48.2474882111,63.0180376616,1.10435730437,0.0,1.10435730437
 06/13  17:00:00,156.266516064,6.0583934719,49.8790702779,0.0,37.5258241642,62.7947880557,2.18756451451,0.0,2.18756451451
 06/13  18:00:00,106.111754207,4.41092033003,38.8700547114,0.0,26.8041601173,36.0181789539,1.1034735781,0.0,1.1034735781
 06/13  19:00:00,98.1848818667,4.07693137248,33.8459625378,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,80.1136515344,3.57999159821,27.4129631681,0.00653821530822,16.0824960704,28.0885557216,1.10337734972,0.0,1.10337734972
 06/13  21:00:00,84.4796688745,3.50700957512,22.8125395256,0.461023492054,16.0824960704,26.8041601173,1.10305644193,0.0,1.10305644193
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295841717,0.0,1.10295841717
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295723658,0.0,1.10295723658
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295404194,0.0,1.10295404194
 06/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,62.8253839196,3.66971905715,23.5352210772,6.34051024063,5.36083202345,21.4433280938,1.1030282766,0.0,1.1030282766
 06/14  07:00:00,74.1205625068,3.49869419548,18.0191324042,3.83001011033,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/14  08:00:00,148.697907352,4.23591568837,25.4890781415,0.313672829694,48.2474882111,70.4033123869,2.18786913451,0.0,2.18786913451
 06/14  09:00:00,142.893379499,4.36526787554,28.2174423602,0.0,48.2474882111,62.0547409583,1.10412536682,0.0,1.10412536682
 06/14  10:00:00,142.473756409,4.47554755383,29.6141329987,0.0,48.2474882111,60.1281475517,2.18826184404,0.0,2.18826184404
 06/14  11:00:00,146.107725326,4.52969413066,31.2673619322,0.0,48.2474882111,62.0547409583,2.18885756494,0.0,2.18885756494
 06/14  12:00:00,146.231116059,4.3222388887,32.1425564136,0.0,48.2474882111,61.5103924513,2.18968731965,0.0,2.18968731965
 06/14  13:00:00,153.444361381,4.93507944577,36.5931181663,0.0,48.2474882111,63.6602354638,2.18932646345,0.0,2.18932646345
 06/14  14:00:00,151.320026234,5.02093199662,37.9150183804,0.0,48.2474882111,60.1281475517,2.1883499556,0.0,2.1883499556
 06/14  15:00:00,153.911007844,5.25568331304,40.2712486739,0.0,48.2474882111,60.1281475517,1.1039304463,0.0,1.1039304463
 06/14  16:00:00,163.57432039,6.16718039091,46.1331740318,0.0,48.2474882111,63.0180376616,2.18854462253,0.0,2.18854462253
 06/14  17:00:00,151.621568565,6.21767903762,45.0748372132,0.0,37.5258241642,62.7947880557,1.10369539935,0.0,1.10369539935
 06/14  18:00:00,103.953313352,4.61530419726,36.5072299892,0.0,26.8041601173,36.0181789539,1.10357533527,0.0,1.10357533527
 06/14  19:00:00,98.5304957626,4.32711188102,33.9413959251,0.0,26.8041601173,33.4493877451,1.10333252378,0.0,1.10333252378
 06/14  20:00:00,78.9096764798,3.62732397495,26.1681939521,0.0,16.0824960704,28.0885557216,1.10341039111,0.0,1.10341039111
 06/14  21:00:00,81.1936622926,3.51178045126,19.6791068659,0.303678693751,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307992585,0.0,1.10307992585
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295762766,0.0,1.10295762766
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295700119,0.0,1.10295700119
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304613104,0.0,1.10304613104
 06/15  06:00:00,62.8429730981,3.63315886078,21.6263462731,8.30353441947,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,73.6815972003,3.49869419548,17.1116283844,4.29854882374,16.0824960704,32.6817896323,1.10344296564,0.0,1.10344296564
 06/15  08:00:00,147.874368629,4.15269158185,24.4454698768,0.616966478798,48.2474882111,70.4033123869,2.18799974435,0.0,2.18799974435
 06/15  09:00:00,144.792058945,4.23341010707,30.2438035484,0.00417602565494,48.2474882111,62.0547409583,1.10415507165,0.0,1.10415507165
 06/15  10:00:00,145.32792409,4.23548412761,32.7083641059,0.0,48.2474882111,60.1281475517,2.18833209993,0.0,2.18833209993
 06/15  11:00:00,152.29822766,4.56722599759,37.4203323985,0.0,48.2474882111,62.0547409583,2.18900525675,0.0,2.18900525675
 06/15  12:00:00,152.556000943,4.44787547507,38.3418047111,0.0,48.2474882111,61.5103924513,2.18960670778,0.0,2.18960670778
 06/15  13:00:00,152.716092258,4.68807491017,36.111853579,0.0,48.2474882111,63.6602354638,2.18946133312,0.0,2.18946133312
 06/15  14:00:00,142.911896297,4.29955459003,30.22826585,0.0,48.2474882111,60.1281475517,2.18805368397,0.0,2.18805368397
 06/15  15:00:00,141.429877743,4.2124197897,28.8333820963,0.0,48.2474882111,60.1281475517,1.10390554292,0.0,1.10390554292
 06/15  16:00:00,144.557067341,4.30978379775,28.973317577,0.0,48.2474882111,63.0180376616,2.18848045846,0.0,2.18848045846
 06/15  17:00:00,131.613122528,4.20623322428,27.0735998184,0.00423717124868,37.5258241642,62.7947880557,1.10372764087,0.0,1.10372764087
 06/15  18:00:00,89.6953281899,3.49869419548,22.1464116784,1.21944315081,26.8041601173,36.0181789539,1.10349027373,0.0,1.10349027373
 06/15  19:00:00,87.459586198,3.49869419548,20.8078893743,2.89101467174,26.8041601173,33.4493877451,1.10330451581,0.0,1.10330451581
 06/15  20:00:00,75.5741762258,3.49869419548,20.3053638275,5.12329298337,16.0824960704,28.0885557216,1.1033407488,0.0,1.1033407488
 06/15  21:00:00,88.4069663672,3.49869419548,19.3748841463,7.83429174377,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295644376,0.0,1.10295644376
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295125963,0.0,1.10295125963
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295657707,0.0,1.10295657707
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306346915,0.0,1.10306346915
 06/16  06:00:00,70.0734362278,3.56689509209,21.249945174,15.976662417,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,75.895079514,3.49869419548,14.6034891457,9.02017037617,16.0824960704,32.6817896323,1.1034967018,0.0,1.1034967018
 06/16  08:00:00,147.21681167,3.98455559337,21.6451462759,2.92786910903,48.2474882111,70.4033123869,1.1041075141,0.0,1.1041075141
 06/16  09:00:00,141.659336561,4.0581663498,26.0815948145,1.20890613295,48.2474882111,62.0547409583,2.18815343429,0.0,2.18815343429
 06/16  10:00:00,142.0035069,4.07275716885,29.1848452842,0.361828589956,48.2474882111,60.1281475517,2.18827267014,0.0,2.18827267014
 06/16  11:00:00,145.603688575,3.97482409764,31.3117173493,0.00647786410461,48.2474882111,62.0547409583,1.10452540404,0.0,1.10452540404
 06/16  12:00:00,146.438492238,3.89454563053,32.7776258508,0.0,48.2474882111,61.5103924513,3.27405753626,0.0,3.27405753626
 06/16  13:00:00,152.753170011,4.17745248974,36.6595537523,0.0,48.2474882111,63.6602354638,2.18950443237,0.0,2.18950443237
 06/16  14:00:00,151.738791675,4.32696061463,39.027755203,0.0,48.2474882111,60.1281475517,1.10395010805,0.0,1.10395010805
 06/16  15:00:00,156.246640894,4.70466870619,43.1578963309,0.0,48.2474882111,60.1281475517,2.187899506,0.0,2.187899506
 06/16  16:00:00,164.4884449,5.56658823676,47.6478906969,0.0,48.2474882111,63.0180376616,1.10425246426,0.0,1.10425246426
 06/16  17:00:00,152.458883979,5.68309373303,46.446737932,0.0,37.5258241642,62.7947880557,2.1878220622,0.0,2.1878220622
 06/16  18:00:00,104.55798944,4.15591770827,37.5712925667,0.0,26.8041601173,36.0181789539,1.10347319612,0.0,1.10347319612
 06/16  19:00:00,99.6231202285,4.01138998523,35.3497422868,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,78.9927027956,3.54896376979,28.7969138063,0.0,16.0824960704,28.0885557216,1.10335809826,0.0,1.10335809826
 06/16  21:00:00,84.8171584211,3.49869419548,23.3903822459,0.228985697974,16.0824960704,26.8041601173,1.10306883621,0.0,1.10306883621
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295629608,0.0,1.10295629608
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029537989,0.0,1.1029537989
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294998976,0.0,1.10294998976
 06/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,63.1304224116,3.60217777367,24.2225302792,6.02578081404,5.36083202345,21.4433280938,1.10302364311,0.0,1.10302364311
 06/17  07:00:00,60.1307210971,3.49869419548,20.502284576,4.17955969672,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/17  08:00:00,90.7975106976,3.60728541305,26.8352979245,2.242782416,26.8041601173,31.2995447326,1.10334814712,0.0,1.10334814712
 06/17  09:00:00,97.2283487299,3.78627054286,32.1490316674,0.933209267905,26.8041601173,33.5472370403,1.10346266578,0.0,1.10346266578
 06/17  10:00:00,98.7159049897,3.77432620095,35.4160274337,0.12901080665,26.8041601173,32.583940337,1.10346029092,0.0,1.10346029092
 06/17  11:00:00,101.735755893,3.57476863198,36.5167544046,0.0,26.8041601173,34.8316326447,1.10358422241,0.0,1.10358422241
 06/17  12:00:00,100.656745235,3.49908541636,36.7978225669,0.0,26.8041601173,33.5472370403,1.10347616446,0.0,1.10347616446
 06/17  13:00:00,99.4085449288,3.5170016072,38.1004972787,0.0,26.8041601173,30.9784458315,1.10339396869,0.0,1.10339396869
 06/17  14:00:00,72.3042323397,3.50377208147,39.4190688381,0.0,8.04124803518,21.3317032909,1.10330794885,0.0,1.10330794885
 06/17  15:00:00,71.5111709426,3.50307908768,39.9110960391,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/17  16:00:00,72.5003680426,3.56807941985,40.5141939059,0.0,8.04124803518,20.3684065876,1.10324173603,0.0,1.10324173603
 06/17  17:00:00,65.1938589037,3.70670083346,40.7892124875,0.0,2.68041601173,18.0090894769,0.526245041045,0.0,0.526245041045
 06/17  18:00:00,43.7619099934,2.36687157556,22.6236862416,0.0,2.68041601173,16.0824960704,0.596587918445,0.0,0.596587918445
 06/17  19:00:00,43.7583598814,2.45426185072,22.5327458545,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,31.862517169,1.04318778541,9.58064387404,0.0,2.68041601173,16.0824960704,1.10308279142,0.0,1.10308279142
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030225159,0.0,1.1030225159
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295573302,0.0,1.10295573302
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292253536,0.0,1.10292253536
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301826349,0.0,1.10301826349
 06/18  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291874301,0.0,1.10291874301
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292100241,0.0,1.10292100241
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,31.0915441213,1.04529106235,11.2749008827,0.0,2.68041601173,16.0824960704,1.1030909243,0.0,1.1030909243
 06/18  14:00:00,32.0145067506,1.20125135592,12.0419032185,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,37.3021918771,1.67381730822,16.8570223927,0.0,2.68041601173,16.0824960704,1.10297697532,0.0,1.10297697532
 06/18  16:00:00,48.1354646011,2.72423589107,26.6398765338,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,43.6075299181,2.33628010745,22.4998976345,0.0,2.68041601173,16.0824960704,1.10297202498,0.0,1.10297202498
 06/18  18:00:00,46.3610632153,2.59677164878,24.9929393903,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,32.870604133,1.31372561766,12.7855263392,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,31.4047956438,0.961001084737,9.20510904955,0.0,2.68041601173,16.0824960704,1.1029735385,0.0,1.1029735385
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291960269,0.0,1.10291960269
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295223608,0.0,1.10295223608
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029490814,0.0,1.1029490814
 06/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,64.813961984,3.82564987742,31.0425111271,0.665867434791,5.36083202345,21.4433280938,1.1028857823,0.0,1.1028857823
 06/19  07:00:00,82.4125133953,3.49869419548,29.5707065758,0.570386827236,16.0824960704,32.6817896323,1.10348182158,0.0,1.10348182158
 06/19  08:00:00,161.834001397,4.48748596591,38.6872747394,0.0,48.2474882111,70.4033123869,1.10397045003,0.0,1.10397045003
 06/19  09:00:00,160.66003478,4.98782316112,45.3615423549,0.0,48.2474882111,62.0547409583,2.18817060342,0.0,2.18817060342
 06/19  10:00:00,163.906202537,5.34934837214,50.1727783082,0.0,48.2474882111,60.1281475517,1.10419539112,0.0,1.10419539112
 06/19  11:00:00,170.371591861,5.47305851369,54.5878640834,0.0,48.2474882111,62.0547409583,2.18871378052,0.0,2.18871378052
 06/19  12:00:00,172.786182072,5.14060750028,57.8792538157,0.0,48.2474882111,61.5103924513,2.18952036649,0.0,2.18952036649
 06/19  13:00:00,183.075770109,5.86045733627,65.2991490042,0.0,48.2474882111,63.6602354638,2.189426705,0.0,2.189426705
