Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  14:00:00,182.65710318,5.91661237817,68.3564149445,0.0,48.2474882111,60.1281475517,2.18840821527,0.0,2.18840821527
 06/19  15:00:00,188.292035989,6.4091992103,73.4987609214,0.0,48.2474882111,60.1281475517,1.10394407815,0.0,1.10394407815
 06/19  16:00:00,199.378210472,7.42779520056,80.6764493042,0.0,48.2474882111,63.0180376616,2.18852423972,0.0,2.18852423972
 06/19  17:00:00,186.548180582,7.12516511981,79.0939631484,0.0,37.5258241642,62.7947880557,1.10367613571,0.0,1.10367613571
 06/19  18:00:00,131.406604146,5.05243990834,63.5233850728,0.0,26.8041601173,36.0181789539,1.1035493447,0.0,1.1035493447
 06/19  19:00:00,121.473504903,4.6017682918,56.6097486551,0.0,26.8041601173,33.4493877451,1.10330629477,0.0,1.10330629477
 06/19  20:00:00,96.3446849293,3.80277139342,45.8950883164,0.0,16.0824960704,28.0885557216,1.10338477142,0.0,1.10338477142
 06/19  21:00:00,100.609569812,3.57263946851,39.3378340618,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301916794,0.0,1.10301916794
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295469902,0.0,1.10295469902
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295406891,0.0,1.10295406891
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304879932,0.0,1.10304879932
 06/20  06:00:00,67.5646979764,4.02424886491,34.0627469689,0.197768597891,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,86.0623195847,3.49869419548,33.5479641074,0.242935485123,16.0824960704,32.6817896323,1.1033638018,0.0,1.1033638018
 06/20  08:00:00,168.295322472,4.62058195988,45.0154998202,0.0,48.2474882111,70.4033123869,2.18777519674,0.0,2.18777519674
 06/20  09:00:00,165.565556294,4.91790577853,50.3369812518,0.0,48.2474882111,62.0547409583,1.10401820481,0.0,1.10401820481
 06/20  10:00:00,170.160460753,5.49206903594,56.2843158603,0.0,48.2474882111,60.1281475517,2.18823713487,0.0,2.18823713487
 06/20  11:00:00,177.001165748,5.9523944884,60.7381019961,0.0,48.2474882111,62.0547409583,2.18862064824,0.0,2.18862064824
 06/20  12:00:00,176.292970887,5.57199088583,60.9546592447,0.0,48.2474882111,61.5103924513,2.18946055848,0.0,2.18946055848
 06/20  13:00:00,183.702724245,6.29419414221,65.4923663339,0.0,48.2474882111,63.6602354638,2.18955226226,0.0,2.18955226226
 06/20  14:00:00,182.119158832,6.28143536051,67.4536476144,0.0,48.2474882111,60.1281475517,1.10396414486,0.0,1.10396414486
 06/20  15:00:00,182.35666753,6.30039007664,67.6722015968,0.0,48.2474882111,60.1281475517,2.18789835163,0.0,2.18789835163
 06/20  16:00:00,186.694270596,6.60219830134,68.8181063274,0.0,48.2474882111,63.0180376616,1.10423367313,0.0,1.10423367313
 06/20  17:00:00,177.225084228,6.91691965837,69.9791122559,0.0,37.5258241642,62.7947880557,2.18776784884,0.0,2.18776784884
 06/20  18:00:00,127.955311546,5.21038090511,59.9141514759,0.0,26.8041601173,36.0181789539,1.10354591159,0.0,1.10354591159
 06/20  19:00:00,119.520476753,4.65606667421,54.602422122,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/20  20:00:00,96.606365473,3.83051740282,46.1290228507,0.0,16.0824960704,28.0885557216,1.10332785997,0.0,1.10332785997
 06/20  21:00:00,102.947142627,3.58291630009,41.6651300453,0.0,16.0824960704,26.8041601173,1.10305685101,0.0,1.10305685101
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295314108,0.0,1.10295314108
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295090023,0.0,1.10295090023
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029485344,0.0,1.1029485344
 06/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,70.6944598488,4.23584808322,37.0706924294,0.107985791403,5.36083202345,21.4433280938,1.10302014415,0.0,1.10302014415
 06/21  07:00:00,90.8864285962,3.53317099262,38.4575711301,0.122960676725,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/21  08:00:00,179.085279475,5.62491886668,54.8011199166,0.0,48.2474882111,70.4033123869,2.18760965948,0.0,2.18760965948
 06/21  09:00:00,178.621956101,6.1435440526,62.1677427846,0.0,48.2474882111,62.0547409583,1.10408665644,0.0,1.10408665644
 06/21  10:00:00,180.718471216,6.44145247136,65.8929428877,0.0,48.2474882111,60.1281475517,2.18834677578,0.0,2.18834677578
 06/21  11:00:00,181.203791519,6.47034538134,64.4227768739,0.0,48.2474882111,62.0547409583,2.18863385157,0.0,2.18863385157
 06/21  12:00:00,179.455027456,5.88451860759,63.804188092,0.0,48.2474882111,61.5103924513,2.18935587451,0.0,2.18935587451
 06/21  13:00:00,190.474805787,6.78493420467,71.7737078136,0.0,48.2474882111,63.6602354638,2.18949840678,0.0,2.18949840678
 06/21  14:00:00,188.117497784,6.84982429621,72.8835976314,0.0,48.2474882111,60.1281475517,2.18804837909,0.0,2.18804837909
 06/21  15:00:00,192.888077852,7.48679378898,77.0172082061,0.0,48.2474882111,60.1281475517,1.10388486663,0.0,1.10388486663
 06/21  16:00:00,202.979398777,8.55648937333,83.1489434368,0.0,48.2474882111,63.0180376616,2.18862248179,0.0,2.18862248179
 06/21  17:00:00,187.707474366,8.0878652707,79.2905567816,0.0,37.5258241642,62.7947880557,1.1036706316,0.0,1.1036706316
 06/21  18:00:00,133.427208124,5.74958248425,64.8468464745,0.0,26.8041601173,36.0181789539,1.10353212739,0.0,1.10353212739
 06/21  19:00:00,123.885312476,5.0807760872,58.542548432,0.0,26.8041601173,33.4493877451,1.10331276905,0.0,1.10331276905
 06/21  20:00:00,98.8849705307,4.05276615055,48.1853791607,0.0,16.0824960704,28.0885557216,1.10342071559,0.0,1.10342071559
 06/21  21:00:00,102.711029377,3.67808871595,41.3338443793,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.0463314242293,0.0,0.0463314242293
 06/21  23:00:00,46.2756494712,0.616400255039,6.72306501647,0.0,2.68041601173,21.4433280938,1.07659475959,0.0,1.07659475959
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295294808,0.0,1.10295294808
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029529997,0.0,1.1029529997
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,69.22295988,4.21845233106,35.6473782572,0.0771957470442,5.36083202345,21.4433280938,1.10308481464,0.0,1.10308481464
 06/22  07:00:00,87.8490256224,3.51320385454,35.4586889836,0.104406987487,16.0824960704,32.6817896323,1.10347803305,0.0,1.10347803305
 06/22  08:00:00,176.105623108,5.68120432144,51.7651780948,0.0,48.2474882111,70.4033123869,1.10401249152,0.0,1.10401249152
 06/22  09:00:00,175.364268602,6.21731643775,58.8362829009,0.0,48.2474882111,62.0547409583,2.1882310439,0.0,2.1882310439
 06/22  10:00:00,179.321742926,6.52652812332,64.4111389462,0.0,48.2474882111,60.1281475517,1.10421331241,0.0,1.10421331241
 06/22  11:00:00,186.741549679,6.61030662631,69.8205737894,0.0,48.2474882111,62.0547409583,2.18846095789,0.0,2.18846095789
 06/22  12:00:00,183.912655598,6.00415898846,68.1421758535,0.0,48.2474882111,61.5103924513,2.18948936429,0.0,2.18948936429
 06/22  13:00:00,191.193112806,6.88822655937,72.3887224774,0.0,48.2474882111,63.6602354638,2.18936461925,0.0,2.18936461925
 06/22  14:00:00,191.319074575,7.07199089113,75.8630078267,0.0,48.2474882111,60.1281475517,2.18832847322,0.0,2.18832847322
 06/22  15:00:00,196.307978665,7.69925494915,80.2246478593,0.0,48.2474882111,60.1281475517,1.1038975176,0.0,1.1038975176
 06/22  16:00:00,200.027998111,8.24212388579,80.5119082589,0.0,48.2474882111,63.0180376616,2.18839569315,0.0,2.18839569315
 06/22  17:00:00,186.050407187,8.04492659803,77.6764282745,0.0,37.5258241642,62.7947880557,1.10371112432,0.0,1.10371112432
 06/22  18:00:00,133.112114221,5.70183548326,64.5794995727,0.0,26.8041601173,36.0181789539,1.10349014331,0.0,1.10349014331
 06/22  19:00:00,123.679613397,5.05084539683,58.3667800438,0.0,26.8041601173,33.4493877451,1.10330623227,0.0,1.10330623227
 06/22  20:00:00,98.0154878369,4.03890106472,47.3297615527,0.0,16.0824960704,28.0885557216,1.10332551683,0.0,1.10332551683
 06/22  21:00:00,101.448869255,3.67367688649,40.0760960864,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299186251,0.0,1.10299186251
 06/22  23:00:00,45.9145601543,0.616400255039,6.36197569966,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295189231,0.0,1.10295189231
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295024019,0.0,1.10295024019
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305630912,0.0,1.10305630912
 06/23  06:00:00,65.7225238007,4.19112085668,32.1480397668,0.103429632478,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,81.6243932767,3.51078756123,29.1961828513,0.144697067445,16.0824960704,32.6817896323,1.10347513766,0.0,1.10347513766
 06/23  08:00:00,167.229998242,5.61512949725,42.955628053,0.0,48.2474882111,70.4033123869,1.10398903173,0.0,1.10398903173
 06/23  09:00:00,166.058488103,6.09904478306,49.6487740562,0.0,48.2474882111,62.0547409583,2.18811793878,0.0,2.18811793878
 06/23  10:00:00,169.876295004,6.44373154408,55.048487603,0.0,48.2474882111,60.1281475517,1.10416591287,0.0,1.10416591287
 06/23  11:00:00,175.924702366,6.55498957991,59.0590435229,0.0,48.2474882111,62.0547409583,2.18879970315,0.0,2.18879970315
 06/23  12:00:00,175.85251392,5.98842807882,60.0977650847,0.0,48.2474882111,61.5103924513,3.27397218968,0.0,3.27397218968
 06/23  13:00:00,186.345573308,6.8218419795,67.60756756,0.0,48.2474882111,63.6602354638,2.18912815902,0.0,2.18912815902
 06/23  14:00:00,187.060215595,6.81308110662,71.8630586316,0.0,48.2474882111,60.1281475517,1.10394602227,0.0,1.10394602227
 06/23  15:00:00,192.282565238,7.35079443554,76.5476949455,0.0,48.2474882111,60.1281475517,1.10386160256,0.0,1.10386160256
 06/23  16:00:00,201.223453842,8.48074687944,81.4687409956,0.0,48.2474882111,63.0180376616,2.18843911417,0.0,2.18843911417
 06/23  17:00:00,184.693128012,8.0078328943,76.356242804,0.0,37.5258241642,62.7947880557,1.10373930737,0.0,1.10373930737
 06/23  18:00:00,130.793638461,5.59191142585,62.3709478698,0.0,26.8041601173,36.0181789539,1.10355882982,0.0,1.10355882982
 06/23  19:00:00,121.527754104,4.87463144666,56.3911347004,0.0,26.8041601173,33.4493877451,1.10335004736,0.0,1.10335004736
 06/23  20:00:00,95.9327842886,3.96749078445,45.3184682847,0.0,16.0824960704,28.0885557216,1.10334114579,0.0,1.10334114579
 06/23  21:00:00,100.678013332,3.67578441815,39.3031326322,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309295407,0.0,1.10309295407
 06/23  23:00:00,45.7107734706,0.616400255039,6.15818901594,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295272722,0.0,1.10295272722
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295184382,0.0,1.10295184382
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305357291,0.0,1.10305357291
 06/24  06:00:00,64.2171097536,3.88195834241,30.5920000944,0.463217772044,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,64.6147041135,3.49869419548,28.5988696066,0.566957682434,5.36083202345,26.5809105114,1.10319531568,0.0,1.10319531568
 06/24  08:00:00,95.1499517552,3.67700590048,33.336634602,0.0241663087379,26.8041601173,31.2995447326,1.10331576888,0.0,1.10331576888
 06/24  09:00:00,104.122828806,3.97181203061,39.791179524,0.0,26.8041601173,33.5472370403,1.10347773995,0.0,1.10347773995
 06/24  10:00:00,107.852872065,4.09948908172,44.356842435,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,112.745961745,4.03748512125,47.0642437673,0.0,26.8041601173,34.8316326447,1.10351482363,0.0,1.10351482363
 06/24  12:00:00,113.462213387,4.01867339149,49.0837027435,0.0,26.8041601173,33.5472370403,1.10353561352,0.0,1.10353561352
 06/24  13:00:00,113.546396879,4.13307096717,51.6222798694,0.0,26.8041601173,30.9784458315,1.10342341864,0.0,1.10342341864
 06/24  14:00:00,82.6952114821,3.89947511418,49.4143449478,0.0,8.04124803518,21.3317032909,1.10329411731,0.0,1.10329411731
 06/24  15:00:00,79.8980409015,3.91598277353,47.8850623122,0.0,8.04124803518,20.0473076865,1.10320046354,0.0,1.10320046354
 06/24  16:00:00,80.886541061,4.12770986389,48.3407364802,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,72.7913181634,4.16530145884,47.9280711217,0.0,2.68041601173,18.0090894769,1.10313009081,0.0,1.10313009081
 06/24  18:00:00,48.7135423702,2.61730551265,27.3248846814,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,44.7037609209,2.33297257909,23.5994361656,0.0,2.68041601173,16.0824960704,1.10308043973,0.0,1.10308043973
 06/24  20:00:00,37.297831281,1.43621695144,14.62292882,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,35.9158413138,0.20546675168,2.13502238589,0.0,2.68041601173,16.0824960704,1.10315123658,0.0,1.10315123658
 06/24  22:00:00,40.7285650719,0.616400255039,6.53681264064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029519914,0.0,1.1029519914
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291375031,0.0,1.10291375031
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291832107,0.0,1.10291832107
 06/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,31.1476273146,1.14436387686,11.2319112615,0.0,2.68041601173,16.0824960704,1.10296190305,0.0,1.10296190305
 06/25  08:00:00,45.4908975675,2.63691298959,24.0826324017,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,44.7031902054,2.54854527801,23.3832927512,0.0,2.68041601173,16.0824960704,1.10296931429,0.0,1.10296931429
 06/25  10:00:00,47.318345714,2.73763482783,25.80935871,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,46.9948013037,2.54549225782,25.6779568696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,48.0043830152,2.56397453074,26.6690563082,0.0,2.68041601173,16.0824960704,1.10304713763,0.0,1.10304713763
 06/25  13:00:00,45.6258149365,2.27970117854,24.5747615817,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,45.1715615934,2.2280605862,24.172148831,0.0,2.68041601173,16.0824960704,1.10304214584,0.0,1.10304214584
 06/25  15:00:00,46.5847397907,2.32094108972,25.4924465248,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,47.7532831945,2.45904562819,26.5228853902,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,49.1761624786,2.5516408519,27.8531694505,0.0,2.68041601173,16.0824960704,1.10297000604,0.0,1.10297000604
 06/25  18:00:00,51.1782916244,2.75858436291,29.6483550853,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,48.2930586386,2.54794731019,26.9737591522,0.0,2.68041601173,16.0824960704,1.10296657599,0.0,1.10296657599
 06/25  20:00:00,42.4706291643,1.91476867172,19.317174983,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,42.3795755888,0.800834237281,8.00338917532,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,40.8378104986,0.616400255039,6.64605806735,0.0,2.68041601173,16.0824960704,1.10297935881,0.0,1.10297935881
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291872261,0.0,1.10291872261
 06/26  01:00:00,45.8937351153,0.616400255039,6.34115066066,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295071481,0.0,1.10295071481
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030490934,0.0,1.1030490934
 06/26  06:00:00,64.6343110813,3.85316385678,30.6736406567,0.827573023158,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,83.4977110474,3.49869419548,30.5222430787,0.704047976439,16.0824960704,32.6817896323,1.10345972476,0.0,1.10345972476
 06/26  08:00:00,162.933692855,4.19087910865,40.083573054,0.0,48.2474882111,70.4033123869,1.10394100543,0.0,1.10394100543
 06/26  09:00:00,164.196765502,4.55633173922,49.3297644997,0.0,48.2474882111,62.0547409583,2.1880033636,0.0,2.1880033636
 06/26  10:00:00,174.890219795,5.4462515693,61.0598923684,0.0,48.2474882111,60.1281475517,1.10409430194,0.0,1.10409430194
 06/26  11:00:00,185.64446764,5.88590806561,69.447890311,0.0,48.2474882111,62.0547409583,2.18862763518,0.0,2.18862763518
 06/26  12:00:00,187.458553635,5.68435009999,72.0078827787,0.0,48.2474882111,61.5103924513,2.18916578582,0.0,2.18916578582
 06/26  13:00:00,195.152170016,6.6421034631,76.5939027836,0.0,48.2474882111,63.6602354638,2.1894426807,0.0,2.1894426807
 06/26  14:00:00,191.208600248,6.75157490281,76.0729494884,0.0,48.2474882111,60.1281475517,2.1883713845,0.0,2.1883713845
 06/26  15:00:00,191.835437658,7.18224332705,76.2691184738,0.0,48.2474882111,60.1281475517,1.10390815228,0.0,1.10390815228
 06/26  16:00:00,182.760671459,6.59343994139,64.8932655511,0.0,48.2474882111,63.0180376616,2.18838376676,0.0,2.18838376676
 06/26  17:00:00,163.241292794,5.82914399174,57.0830964885,0.0,37.5258241642,62.7947880557,1.10369729229,0.0,1.10369729229
 06/26  18:00:00,117.429237243,4.35079163031,50.2476664478,0.0,26.8041601173,36.0181789539,1.10347283011,0.0,1.10347283011
 06/26  19:00:00,114.551534154,4.12321549716,50.1663307008,0.0,26.8041601173,33.4493877451,1.10328834727,0.0,1.10328834727
 06/26  20:00:00,95.6692198642,3.70012969794,45.3222649468,0.0,16.0824960704,28.0885557216,1.10337481345,0.0,1.10337481345
 06/26  21:00:00,100.13539437,3.56595760209,38.8703404867,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294827004,0.0,1.10294827004
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294544577,0.0,1.10294544577
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029446099,0.0,1.1029446099
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304226732,0.0,1.10304226732
 06/27  06:00:00,66.7705483626,3.95435108496,33.0411389282,0.49512480478,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,85.0132902552,3.50081400505,32.2185695689,0.521180884464,16.0824960704,32.6817896323,1.10347308101,0.0,1.10347308101
 06/27  08:00:00,170.846059017,5.08989375878,47.0969245666,0.0,48.2474882111,70.4033123869,1.10391111472,0.0,1.10391111472
 06/27  09:00:00,167.837708286,5.25863218704,52.2684068358,0.0,48.2474882111,62.0547409583,2.18793190815,0.0,2.18793190815
 06/27  10:00:00,166.682529053,4.99198316664,53.3064700297,0.0,48.2474882111,60.1281475517,1.10405613739,0.0,1.10405613739
 06/27  11:00:00,179.055391317,5.8509042569,62.8938177962,0.0,48.2474882111,62.0547409583,2.18854163495,0.0,2.18854163495
 06/27  12:00:00,180.739150604,5.64850185439,65.3243279927,0.0,48.2474882111,61.5103924513,2.18906551569,0.0,2.18906551569
 06/27  13:00:00,192.75282999,6.62697460368,74.2096916172,0.0,48.2474882111,63.6602354638,2.18933054758,0.0,2.18933054758
 06/27  14:00:00,193.153466695,6.7811756081,77.98821523,0.0,48.2474882111,60.1281475517,2.18826201122,0.0,2.18826201122
 06/27  15:00:00,198.516763381,7.60746162927,82.5252258945,0.0,48.2474882111,60.1281475517,1.10385295156,0.0,1.10385295156
 06/27  16:00:00,209.843128714,8.91487643491,89.6542863125,0.0,48.2474882111,63.0180376616,2.18825590737,0.0,2.18825590737
 06/27  17:00:00,196.318493303,8.69228092792,87.2971600615,0.0,37.5258241642,62.7947880557,1.10364198124,0.0,1.10364198124
 06/27  18:00:00,139.282718229,6.16930196943,70.2826370941,0.0,26.8041601173,36.0181789539,1.10351082269,0.0,1.10351082269
 06/27  19:00:00,121.525621127,4.79941727877,56.4642158913,0.0,26.8041601173,33.4493877451,1.10330532296,0.0,1.10330532296
 06/27  20:00:00,96.449009462,3.98092432388,45.8212599187,0.0,16.0824960704,28.0885557216,1.10332831106,0.0,1.10332831106
 06/27  21:00:00,101.683970293,3.74212999911,40.242744012,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,44.1687988155,0.20546675168,2.3467318524,0.0,5.36083202345,21.4433280938,1.10294962269,0.0,1.10294962269
 06/27  23:00:00,43.6294042007,0.41093350336,4.28228649771,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,46.3444593004,0.616400255039,6.79187484574,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298383908,0.0,1.10298383908
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294816123,0.0,1.10294816123
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304021617,0.0,1.10304021617
 06/28  06:00:00,68.7777505911,4.13306130227,35.2142755034,0.150480240699,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,86.6042822292,3.53253951565,34.0971040767,0.201912840067,16.0824960704,32.6817896323,1.10345907951,0.0,1.10345907951
 06/28  08:00:00,175.162478266,5.67534596151,50.8278916127,0.0,48.2474882111,70.4033123869,1.10402690706,0.0,1.10402690706
 06/28  09:00:00,176.400315218,6.23975075855,59.8498951959,0.0,48.2474882111,62.0547409583,2.18821454392,0.0,2.18821454392
 06/28  10:00:00,183.642453847,6.57730423364,68.6810737566,0.0,48.2474882111,60.1281475517,1.10418191784,0.0,1.10418191784
 06/28  11:00:00,191.476433799,6.70759052303,74.4581740126,0.0,48.2474882111,62.0547409583,2.18861002381,0.0,2.18861002381
 06/28  12:00:00,189.068567346,6.17890122436,73.1233453648,0.0,48.2474882111,61.5103924513,2.18961113233,0.0,2.18961113233
 06/28  13:00:00,200.906682645,7.12241625316,81.8681026224,0.0,48.2474882111,63.6602354638,2.18911284506,0.0,2.18911284506
 06/28  14:00:00,195.566086905,7.13098456251,80.0510264858,0.0,48.2474882111,60.1281475517,2.18805475159,0.0,2.18805475159
 06/28  15:00:00,197.513211749,7.83670159631,81.2924342961,0.0,48.2474882111,60.1281475517,1.1039247586,0.0,1.1039247586
 06/28  16:00:00,212.091328286,9.26133767114,91.5560246476,0.0,48.2474882111,63.0180376616,2.18840242939,0.0,2.18840242939
 06/28  17:00:00,196.028827862,8.67422963986,87.0255459079,0.0,37.5258241642,62.7947880557,1.10366729472,0.0,1.10366729472
 06/28  18:00:00,137.772174225,5.78073657889,69.1606584809,0.0,26.8041601173,36.0181789539,1.10351828515,0.0,1.10351828515
 06/28  19:00:00,127.454282812,4.90371848316,62.2885763719,0.0,26.8041601173,33.4493877451,1.10329512592,0.0,1.10329512592
 06/28  20:00:00,103.730452958,4.08529462809,52.9983331107,0.0,16.0824960704,28.0885557216,1.1033879814,0.0,1.1033879814
 06/28  21:00:00,107.617474047,3.78132783992,46.137049925,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,46.8526237215,0.41093350336,4.82509000675,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,41.3737559628,0.20546675168,2.23210501145,0.0,2.68041601173,21.4433280938,1.10295075528,0.0,1.10295075528
 06/28  24:00:00,46.5275782593,0.616400255039,6.97499380466,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294910546,0.0,1.10294910546
 06/29  02:00:00,46.3897746685,0.616400255039,6.83719021379,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294898192,0.0,1.10294898192
 06/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,69.8842697698,4.27339752913,36.2856988905,0.0452398054595,5.36083202345,21.4433280938,1.10307373883,0.0,1.10307373883
 06/29  07:00:00,89.2099530374,3.51569203032,36.8905978329,0.0309373774311,16.0824960704,32.6817896323,1.10345279024,0.0,1.10345279024
 06/29  08:00:00,179.625126059,5.81772963679,55.1481557298,0.0,48.2474882111,70.4033123869,1.10389901277,0.0,1.10389901277
 06/29  09:00:00,180.821753384,6.46790408047,64.0431800405,0.0,48.2474882111,62.0547409583,2.18794866309,0.0,2.18794866309
 06/29  10:00:00,183.285805767,6.79400455419,68.1077253562,0.0,48.2474882111,60.1281475517,1.10404424724,0.0,1.10404424724
 06/29  11:00:00,188.025764495,6.8218397419,70.8932554896,0.0,48.2474882111,62.0547409583,2.18867435694,0.0,2.18867435694
 06/29  12:00:00,184.952900728,6.15325153302,69.033328438,0.0,48.2474882111,61.5103924513,2.18929809993,0.0,2.18929809993
 06/29  13:00:00,193.920178897,6.97007538821,75.0339397396,0.0,48.2474882111,63.6602354638,2.18935242308,0.0,2.18935242308
 06/29  14:00:00,191.704185919,7.05871240486,76.2613976573,0.0,48.2474882111,60.1281475517,2.1878742163,0.0,2.1878742163
 06/29  15:00:00,197.160422659,7.8349014033,80.9414453992,0.0,48.2474882111,60.1281475517,1.10395058382,0.0,1.10395058382
 06/29  16:00:00,207.356656505,8.96908509423,87.1136054435,0.0,48.2474882111,63.0180376616,2.18857579365,0.0,2.18857579365
 06/29  17:00:00,191.829969434,8.57728564795,82.9236314725,0.0,37.5258241642,62.7947880557,1.10365659893,0.0,1.10365659893
 06/29  18:00:00,139.079528357,6.04197895625,70.2067702352,0.0,26.8041601173,36.0181789539,1.10349044556,0.0,1.10349044556
 06/29  19:00:00,128.667877613,5.23078404019,63.1751056164,0.0,26.8041601173,33.4493877451,1.10325592681,0.0,1.10325592681
 06/29  20:00:00,101.736883877,4.12185203819,50.9682066198,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/29  21:00:00,107.429399881,3.75072821816,45.9795753816,0.0,16.0824960704,26.8041601173,1.10306329211,0.0,1.10306329211
 06/29  22:00:00,46.9103228792,0.41093350336,4.88278916443,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,41.402280669,0.20546675168,2.26062971772,0.0,2.68041601173,21.4433280938,1.10298577951,0.0,1.10298577951
 06/29  24:00:00,47.1886974634,0.616400255039,7.63611300875,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,46.913308353,0.616400255039,7.36072389829,0.0,2.68041601173,21.4433280938,1.10294869514,0.0,1.10294869514
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294873735,0.0,1.10294873735
 06/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,71.5269313414,4.40351421268,37.840112729,0.00337085499402,5.36083202345,21.4433280938,1.10301363222,0.0,1.10301363222
 06/30  07:00:00,89.4370737544,3.50835065782,37.1559972998,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,173.803033016,5.47416934723,49.6696229768,0.0,48.2474882111,70.4033123869,2.18750586845,0.0,2.18750586845
 06/30  09:00:00,172.236618195,6.08151370961,55.8444352223,0.0,48.2474882111,62.0547409583,1.10399554194,0.0,1.10399554194
 06/30  10:00:00,176.783331848,6.46772393738,61.9315320538,0.0,48.2474882111,60.1281475517,2.1880956312,0.0,2.1880956312
 06/30  11:00:00,182.837448724,6.59576701723,65.9310124437,0.0,48.2474882111,62.0547409583,2.18881152218,0.0,2.18881152218
 06/30  12:00:00,182.304303079,6.06100448562,66.4769778366,0.0,48.2474882111,61.5103924513,2.18953198144,0.0,2.18953198144
 06/30  13:00:00,189.913955688,6.92725970305,71.0705322158,0.0,48.2474882111,63.6602354638,2.18893434806,0.0,2.18893434806
 06/30  14:00:00,188.171610491,7.04486969194,72.742664942,0.0,48.2474882111,60.1281475517,1.10393500311,0.0,1.10393500311
 06/30  15:00:00,192.294987114,7.58848695994,76.3224242971,0.0,48.2474882111,60.1281475517,2.1877759237,0.0,2.1877759237
 06/30  16:00:00,197.813802239,8.43699027943,78.1028459927,0.0,48.2474882111,63.0180376616,1.10412803174,0.0,1.10412803174
 06/30  17:00:00,182.535802103,7.77594701545,74.4308027739,0.0,37.5258241642,62.7947880557,2.18752610271,0.0,2.18752610271
 06/30  18:00:00,131.805740598,5.76596287145,63.2089985612,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,121.562173259,5.17497615158,56.1252091511,0.0,26.8041601173,33.4493877451,1.1034087496,0.0,1.1034087496
 06/30  20:00:00,95.8267279481,3.95994707977,45.2199556489,0.0,16.0824960704,28.0885557216,1.10331216615,0.0,1.10331216615
 06/30  21:00:00,101.284274439,3.65974001114,39.9254381464,0.0,16.0824960704,26.8041601173,1.10303800569,0.0,1.10303800569
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,45.9147960491,0.616400255039,6.36221159446,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299260772,0.0,1.10299260772
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294816718,0.0,1.10294816718
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303855402,0.0,1.10303855402
 07/01  06:00:00,67.0817605971,3.98429266883,33.737215528,0.0803188554895,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,67.8388147485,3.49869419548,31.9271052728,0.462832651317,5.36083202345,26.5809105114,1.10312940866,0.0,1.10312940866
 07/01  08:00:00,96.0124705089,3.49879965733,34.4015259075,0.0,26.8041601173,31.2995447326,1.10326440576,0.0,1.10326440576
 07/01  09:00:00,101.155071627,3.50548890147,37.2897454741,0.0,26.8041601173,33.5472370403,1.10347624975,0.0,1.10347624975
 07/01  10:00:00,105.030917785,3.55350499855,42.0808722376,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 07/01  11:00:00,112.952287915,3.68893909705,47.6191159617,0.0,26.8041601173,34.8316326447,1.10350153793,0.0,1.10350153793
 07/01  12:00:00,117.861000629,3.87694172447,53.6242216525,0.0,26.8041601173,33.5472370403,1.10351087197,0.0,1.10351087197
 07/01  13:00:00,117.437189588,3.95677728071,55.6893662643,0.0,26.8041601173,30.9784458315,1.10339157442,0.0,1.10339157442
 07/01  14:00:00,88.7832173499,3.8866361711,55.5151897587,0.0,8.04124803518,21.3317032909,1.10325950294,0.0,1.10325950294
 07/01  15:00:00,91.679426834,3.93020196785,59.6522290504,0.0,8.04124803518,20.0473076865,1.10321276254,0.0,1.10321276254
 07/01  16:00:00,96.3596625148,4.04699390948,63.8945738885,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/01  17:00:00,81.5440558395,3.82775457402,57.0183556827,0.0,2.68041601173,18.0090894769,1.10303165585,0.0,1.10303165585
 07/01  18:00:00,31.5307864273,1.0010427966,11.7583914545,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,34.019623728,1.16646783642,14.0818037154,0.0,2.68041601173,16.0824960704,1.10305355642,0.0,1.10305355642
 07/01  20:00:00,30.6424171468,0.719133630879,8.68459800642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312010344,0.0,1.10312010344
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294759317,0.0,1.10294759317
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291026992,0.0,1.10291026992
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296577099,0.0,1.10296577099
 07/02  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,23.5169113696,0.322436971856,4.42312222154,0.0,2.68041601173,16.0824960704,1.10291468798,0.0,1.10291468798
 07/02  08:00:00,39.2775764888,1.56267840117,18.9435459114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,34.458667567,1.20125135592,14.4860640349,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,45.6002858599,1.95016639077,24.878767293,0.0,2.68041601173,16.0824960704,1.1027453717,0.0,1.1027453717
 07/02  11:00:00,51.4305411198,2.38821232176,30.2709766219,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,51.2211648087,2.38906518603,30.0607474465,0.0,2.68041601173,16.0824960704,1.10302016305,0.0,1.10302016305
 07/02  13:00:00,55.3536071435,2.64447386734,33.9377811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,53.3199317908,2.5543939975,31.9941856171,0.0,2.68041601173,16.0824960704,1.10303879176,0.0,1.10303879176
 07/02  15:00:00,56.68779076,2.78937651998,35.1270620638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,53.2553778887,2.55498278215,31.9290429303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,57.5469533911,2.8087072115,35.9668940034,0.0,2.68041601173,16.0824960704,1.10296906854,0.0,1.10296906854
 07/02  18:00:00,52.8777749732,2.56259644116,31.5438263559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,54.086498088,2.76860688073,32.546539031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,49.820952049,2.42465446412,26.1576120754,0.0,2.68041601173,16.0824960704,1.10296664397,0.0,1.10296664397
 07/02  21:00:00,51.0671534434,1.46634999598,16.0254512712,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,43.8247455225,0.821867006719,9.42752633956,0.0,2.68041601173,16.0824960704,1.10295960738,0.0,1.10295960738
 07/02  23:00:00,40.9751359175,0.616400255039,6.78338348625,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,46.0706759057,0.616400255039,6.51809145102,0.0,2.68041601173,21.4433280938,1.10299450354,0.0,1.10299450354
 07/03  02:00:00,41.3699295665,0.20546675168,2.22827861522,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,43.3908968393,0.41093350336,4.04377913631,0.0,2.68041601173,21.4433280938,1.10294856221,0.0,1.10294856221
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,48.4240317591,0.616400255039,6.19103129266,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,66.3383433365,3.9606992134,33.0977105784,0.0,5.36083202345,21.4433280938,1.10307156065,0.0,1.10307156065
 07/03  07:00:00,85.5329779712,3.5002783691,33.2599738054,0.0,16.0824960704,32.6817896323,1.10339130909,0.0,1.10339130909
 07/03  08:00:00,169.839733456,5.32317390534,45.8573188583,0.0,48.2474882111,70.4033123869,1.10390447648,0.0,1.10390447648
 07/03  09:00:00,170.649483542,6.07240381658,54.2664104622,0.0,48.2474882111,62.0547409583,2.18793066214,0.0,2.18793066214
 07/03  10:00:00,175.555920934,6.59659224471,60.5752528323,0.0,48.2474882111,60.1281475517,1.10402155734,0.0,1.10402155734
 07/03  11:00:00,185.778572805,6.93159324917,68.5363102926,0.0,48.2474882111,62.0547409583,2.18859426398,0.0,2.18859426398
 07/03  12:00:00,188.725766761,6.49709746685,72.4623485379,0.0,48.2474882111,61.5103924513,2.18917108578,0.0,2.18917108578
 07/03  13:00:00,203.323682177,7.5095095762,83.8980088318,0.0,48.2474882111,63.6602354638,2.18918733993,0.0,2.18918733993
 07/03  14:00:00,207.321475489,7.72264474747,91.214754885,0.0,48.2474882111,60.1281475517,1.10391505331,0.0,1.10391505331
 07/03  15:00:00,216.326658474,8.6337371313,99.3088454857,0.0,48.2474882111,60.1281475517,2.18780721413,0.0,2.18780721413
 07/03  16:00:00,224.275378933,9.90475562558,103.096657341,0.0,48.2474882111,63.0180376616,1.10422565849,0.0,1.10422565849
 07/03  17:00:00,209.999066581,9.42133875085,100.248675516,0.0,37.5258241642,62.7947880557,2.18768855933,0.0,2.18768855933
 07/03  18:00:00,151.87782017,6.46841392928,82.5786270758,0.0,26.8041601173,36.0181789539,1.10348846072,0.0,1.10348846072
 07/03  19:00:00,136.450368424,5.51388236104,70.674498107,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/03  20:00:00,107.064686941,4.22761810199,56.1902436199,0.0,16.0824960704,28.0885557216,1.1033621544,0.0,1.1033621544
 07/03  21:00:00,108.946786195,3.85090959382,47.396780319,0.0,16.0824960704,26.8041601173,1.10303949132,0.0,1.10303949132
 07/03  22:00:00,46.4401664681,0.41093350336,4.41263275332,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,41.193850936,0.20546675168,2.05219998469,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,45.8505348032,0.616400255039,6.29795034853,0.0,2.68041601173,21.4433280938,1.10300461354,0.0,1.10300461354
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290692609,0.0,1.10290692609
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301097389,0.0,1.10301097389
 07/04  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,20.9415956062,0.20020855932,1.9700348707,0.0,2.68041601173,16.0824960704,1.10294615163,0.0,1.10294615163
 07/04  08:00:00,43.9029188091,2.36047876293,22.7710878699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,45.1212446964,2.4910826995,23.8588098207,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,48.4900268527,2.7416701776,26.9770044989,0.0,2.68041601173,16.0824960704,1.10276545063,0.0,1.10276545063
 07/04  11:00:00,46.4751146778,2.48189460802,25.2218678935,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,49.8169123102,2.65980048338,28.3857596507,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,45.8992572754,2.22757292777,24.9003321714,0.0,2.68041601173,16.0824960704,1.10307816085,0.0,1.10307816085
 07/04  14:00:00,53.1958645113,2.81249969103,31.612012644,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,46.7141913298,2.24749047345,25.6953486802,0.0,2.68041601173,16.0824960704,1.10298015134,0.0,1.10298015134
 07/04  16:00:00,55.258845673,2.94157275015,33.5459207467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,48.7675070756,2.40521502264,27.5909398768,0.0,2.68041601173,16.0824960704,1.10297007365,0.0,1.10297007365
 07/04  18:00:00,55.032440107,2.95085326986,33.310234661,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,44.1525499925,2.16148024864,23.2197175677,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,46.7973347603,2.31413761772,23.244511633,0.0,2.68041601173,16.0824960704,1.10296682963,0.0,1.10296682963
 07/04  21:00:00,41.1771656956,0.674372787547,6.92744073188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,38.378519545,0.41093350336,4.39223386549,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,35.7920783701,0.20546675168,2.01125944218,0.0,2.68041601173,16.0824960704,1.1029483441,0.0,1.1029483441
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,46.0076817027,0.616400255039,6.45509724806,0.0,2.68041601173,21.4433280938,1.10300235992,0.0,1.10300235992
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293900886,0.0,1.10293900886
 07/05  05:00:00,48.590845153,0.616400255039,6.35784468661,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,65.3912220604,4.0056651215,32.0727250504,0.0328983438113,5.36083202345,21.4433280938,1.10301213927,0.0,1.10301213927
 07/05  07:00:00,83.2057238109,3.49869419548,30.8764497085,0.0578541102628,16.0824960704,32.6817896323,1.10338645595,0.0,1.10338645595
 07/05  08:00:00,164.219693866,5.10945562779,40.4509975466,0.0,48.2474882111,70.4033123869,1.10396257022,0.0,1.10396257022
 07/05  09:00:00,161.357032046,5.66695562396,45.3794071582,0.0,48.2474882111,62.0547409583,1.10403429431,0.0,1.10403429431
 07/05  10:00:00,162.802314421,6.03760662052,48.3806319439,0.0,48.2474882111,60.1281475517,2.18814135379,0.0,2.18814135379
 07/05  11:00:00,170.925985751,6.1694898273,54.4458266606,0.0,48.2474882111,62.0547409583,2.18880532183,0.0,2.18880532183
 07/05  12:00:00,177.746603231,5.82084995295,62.1594325217,0.0,48.2474882111,61.5103924513,2.18946979781,0.0,2.18946979781
 07/05  13:00:00,190.765493633,6.73918846611,72.1101413979,0.0,48.2474882111,63.6602354638,2.1890379158,0.0,2.1890379158
 07/05  14:00:00,190.990168991,6.82336896891,75.7827241655,0.0,48.2474882111,60.1281475517,1.10388077729,0.0,1.10388077729
 07/05  15:00:00,202.02072712,7.59709439576,86.0395568677,0.0,48.2474882111,60.1281475517,2.18779992587,0.0,2.18779992587
 07/05  16:00:00,210.120144126,8.85071813221,89.9954600272,0.0,48.2474882111,63.0180376616,1.10427683692,0.0,1.10427683692
 07/05  17:00:00,196.984350561,8.48185375315,88.1734444936,0.0,37.5258241642,62.7947880557,1.10383175361,0.0,1.10383175361
 07/05  18:00:00,145.893838235,6.1070094468,76.9560496233,0.0,26.8041601173,36.0181789539,1.10355233065,0.0,1.10355233065
 07/05  19:00:00,135.345713074,5.40401246391,69.6797126533,0.0,26.8041601173,33.4493877451,1.10333263806,0.0,1.10333263806
 07/05  20:00:00,107.861229393,4.14289335803,57.0715108158,0.0,16.0824960704,28.0885557216,1.10337494078,0.0,1.10337494078
 07/05  21:00:00,111.894777957,3.79508221981,50.4005994557,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,47.2295144056,0.41093350336,5.20198069087,0.0,5.36083202345,21.4433280938,1.10302750627,0.0,1.10302750627
 07/05  23:00:00,41.5027716752,0.20546675168,2.36112072388,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,47.1322532055,0.616400255039,7.5796687508,0.0,2.68041601173,21.4433280938,1.10300230981,0.0,1.10300230981
 07/06  01:00:00,44.6203277304,0.41093350336,5.27321002741,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,41.4213715479,0.20546675168,2.27972059653,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293855605,0.0,1.10293855605
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304284216,0.0,1.10304284216
 07/06  06:00:00,71.7284555953,4.4259870882,38.0117684276,0.010766534842,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,91.3061413725,3.59580940461,38.9376061711,0.0,16.0824960704,32.6817896323,1.10342274932,0.0,1.10342274932
 07/06  08:00:00,183.401253068,6.09469233331,58.6473200423,0.0,48.2474882111,70.4033123869,1.10394733414,0.0,1.10394733414
 07/06  09:00:00,182.047452607,6.58178616508,65.1549971782,0.0,48.2474882111,62.0547409583,2.18794696506,0.0,2.18794696506
 07/06  10:00:00,182.570585876,6.59608861727,67.5904214023,0.0,48.2474882111,60.1281475517,1.10403350945,0.0,1.10403350945
 07/06  11:00:00,191.802026979,6.80923284677,74.6821248683,0.0,48.2474882111,62.0547409583,2.18842627416,0.0,2.18842627416
 07/06  12:00:00,195.007083502,6.55144091507,78.6893218302,0.0,48.2474882111,61.5103924513,2.18927966261,0.0,2.18927966261
 07/06  13:00:00,204.916054434,7.32595672877,85.6739339365,0.0,48.2474882111,63.6602354638,2.18902473443,0.0,2.18902473443
 07/06  14:00:00,205.809661917,7.38246109789,90.0431249619,0.0,48.2474882111,60.1281475517,2.18810314618,0.0,2.18810314618
 07/06  15:00:00,210.724475061,7.95371586756,94.3866833368,0.0,48.2474882111,60.1281475517,1.10384097383,0.0,1.10384097383
 07/06  16:00:00,220.84011375,9.33199518575,100.234152597,0.0,48.2474882111,63.0180376616,2.18839367747,0.0,2.18839367747
 07/06  17:00:00,209.817457343,9.26559857375,100.222806455,0.0,37.5258241642,62.7947880557,1.10367912622,0.0,1.10367912622
 07/06  18:00:00,157.094437125,6.73499998035,87.5286579795,0.0,26.8041601173,36.0181789539,1.10350164212,0.0,1.10350164212
 07/06  19:00:00,144.276893111,6.05232062768,77.9625845264,0.0,26.8041601173,33.4493877451,1.10326010265,0.0,1.10326010265
 07/06  20:00:00,114.499017561,4.59237862681,63.259813715,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,117.478239222,3.90524406141,55.8738988787,0.0,16.0824960704,26.8041601173,1.10306107118,0.0,1.10306107118
 07/06  22:00:00,52.9513818567,0.903567613121,10.4312140322,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,47.8210668672,0.646977220656,8.23790544691,0.0,2.68041601173,21.4433280938,1.10298285061,0.0,1.10298285061
 07/06  24:00:00,52.1675670486,1.03687795458,12.1945048944,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,46.8174054927,0.616400255039,7.26482103806,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299409261,0.0,1.10299409261
 07/07  03:00:00,47.1270184199,0.616400255039,7.57443396518,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029468241,0.0,1.1029468241
