Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,73.9259981722,4.56782075857,40.0782438689,0.0,5.36083202345,21.4433280938,1.10300596179,0.0,1.10300596179
 07/07  07:00:00,88.7325787145,3.55051173991,36.4093411779,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,174.928143134,6.10183922289,50.1670632193,0.0,48.2474882111,70.4033123869,2.18762419237,0.0,2.18762419237
 07/07  09:00:00,177.20267213,6.61730819038,60.2746946762,0.0,48.2474882111,62.0547409583,1.10411315895,0.0,1.10411315895
 07/07  10:00:00,180.594491297,6.84727922943,65.3631362104,0.0,48.2474882111,60.1281475517,2.18810054275,0.0,2.18810054275
 07/07  11:00:00,183.642679727,6.73519270196,66.5968177612,0.0,48.2474882111,62.0547409583,2.18851829313,0.0,2.18851829313
 07/07  12:00:00,185.251036909,6.10708022518,69.3776359273,0.0,48.2474882111,61.5103924513,2.18915380397,0.0,2.18915380397
 07/07  13:00:00,199.495926011,7.09481256767,80.4849496743,0.0,48.2474882111,63.6602354638,2.1890765138,0.0,2.1890765138
 07/07  14:00:00,201.278507474,7.45819601336,85.4362356037,0.0,48.2474882111,60.1281475517,1.10389897434,0.0,1.10389897434
 07/07  15:00:00,206.777921779,8.34097390218,90.0528720197,0.0,48.2474882111,60.1281475517,1.10379089676,0.0,1.10379089676
 07/07  16:00:00,212.891416075,8.9437455649,92.6737045431,0.0,48.2474882111,63.0180376616,2.18817457632,0.0,2.18817457632
 07/07  17:00:00,199.8116782,8.55331738338,90.9293085025,0.0,37.5258241642,62.7947880557,1.1036866763,0.0,1.1036866763
 07/07  18:00:00,146.648176053,6.2752072502,77.5421896375,0.0,26.8041601173,36.0181789539,1.10345269483,0.0,1.10345269483
 07/07  19:00:00,135.138516634,5.64280169222,69.2337269852,0.0,26.8041601173,33.4493877451,1.10326178829,0.0,1.10326178829
 07/07  20:00:00,107.201921634,4.32447691331,56.2306195013,0.0,16.0824960704,28.0885557216,1.1033320843,0.0,1.1033320843
 07/07  21:00:00,110.80155544,3.81897898567,49.2834801731,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,46.7943322291,0.41093350336,4.76679851439,0.0,5.36083202345,21.4433280938,1.1029995262,0.0,1.1029995262
 07/07  23:00:00,48.1983709563,0.795576044921,8.46661071176,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,44.1894962121,0.41093350336,4.84237850906,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294222868,0.0,1.10294222868
 07/08  02:00:00,41.1039214437,0.616400255039,6.91216901243,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294401536,0.0,1.10294401536
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,67.5964842439,3.98735257979,31.7603096802,0.10155510594,5.36083202345,21.4433280938,1.10309247548,0.0,1.10309247548
 07/08  07:00:00,61.3022768683,3.49869419548,25.4077136933,0.445686350591,5.36083202345,26.5809105114,1.103131112,0.0,1.103131112
 07/08  08:00:00,90.2579370305,3.53866529288,28.5877139256,0.01941286796,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,96.4896097826,3.76882813856,32.3609443924,0.0,26.8041601173,33.5472370403,1.1034214385,0.0,1.1034214385
 07/08  10:00:00,100.814622773,3.94924560477,37.4688366199,0.0,26.8041601173,32.583940337,1.10340646844,0.0,1.10340646844
 07/08  11:00:00,104.928830116,3.94819875377,39.3363985066,0.0,26.8041601173,34.8316326447,1.10347192815,0.0,1.10347192815
 07/08  12:00:00,105.119401238,3.92678048218,40.8327835039,0.0,26.8041601173,33.5472370403,1.10344573596,0.0,1.10344573596
 07/08  13:00:00,105.46567977,4.06260442655,43.6120293004,0.0,26.8041601173,30.9784458315,1.10342382299,0.0,1.10342382299
 07/08  14:00:00,72.9996738119,3.81351614338,39.8047662484,0.0,8.04124803518,21.3317032909,1.10323890447,0.0,1.10323890447
 07/08  15:00:00,70.6197404417,3.78696965554,38.7357749704,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/08  16:00:00,73.584645671,3.91964403932,41.2469069148,0.0,8.04124803518,20.3684065876,1.10321443226,0.0,1.10321443226
 07/08  17:00:00,67.6662807732,3.94005203882,43.0282831516,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,45.8196214477,2.53299193982,24.5152773317,0.0,2.68041601173,16.0824960704,1.10305244147,0.0,1.10305244147
 07/08  19:00:00,42.7982294874,2.29592308086,21.7309542303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,32.5540444768,1.08428113574,10.2310778316,0.0,2.68041601173,16.0824960704,1.10307259274,0.0,1.10307259274
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294475033,0.0,1.10294475033
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292916308,0.0,1.10292916308
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291030699,0.0,1.10291030699
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291010623,0.0,1.10291010623
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,20.6789036947,0.194950366961,1.71260115153,0.0,2.68041601173,16.0824960704,1.1029152732,0.0,1.1029152732
 07/09  10:00:00,34.7249072772,1.74782733905,14.205727762,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,32.3577123256,1.55613213241,12.030228017,0.0,2.68041601173,16.0824960704,1.10301383858,0.0,1.10301383858
 07/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,28.2092787931,1.00630098896,8.43162562793,0.0,2.68041601173,16.0824960704,1.1031351484,0.0,1.1031351484
 07/09  14:00:00,20.5131409435,0.194950366961,1.54683840033,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,28.7250608771,1.00630098896,8.94740771191,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,43.9415593209,2.63850515128,22.5317019934,0.0,2.68041601173,16.0824960704,1.10296793562,0.0,1.10296793562
 07/09  17:00:00,42.5772657189,2.5448130691,21.2611004736,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,44.8527493929,2.76804689589,23.3133503208,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,42.0771888543,2.55849853103,20.7473381471,0.0,2.68041601173,16.0824960704,1.10296826803,0.0,1.10296826803
 07/09  20:00:00,43.557345424,2.54700622084,19.7716536936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,38.3129545267,0.570863912891,4.16673843757,0.0,2.68041601173,16.0824960704,1.10304843048,0.0,1.10304843048
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291431008,0.0,1.10291431008
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294129728,0.0,1.10294129728
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303234183,0.0,1.10303234183
 07/10  06:00:00,62.4825852066,3.70053012405,24.2614500808,2.77333812375,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,72.9791734936,3.49869419548,18.5845819893,2.12317151206,16.0824960704,32.6817896323,1.10341151893,0.0,1.10341151893
 07/10  08:00:00,145.78420246,3.96155522947,23.1564779267,0.00692861134774,48.2474882111,70.4033123869,1.10395734404,0.0,1.10395734404
 07/10  09:00:00,141.085688694,3.94637732092,26.8286421097,0.0,48.2474882111,62.0547409583,2.18809058335,0.0,2.18809058335
 07/10  10:00:00,142.728585895,4.15473281371,30.1897772242,0.0,48.2474882111,60.1281475517,1.1040211522,0.0,1.1040211522
 07/10  11:00:00,146.494242235,4.29674306409,31.8868299073,0.0,48.2474882111,62.0547409583,2.18837504822,0.0,2.18837504822
 07/10  12:00:00,145.255118597,4.19793104575,31.2908667949,0.0,48.2474882111,61.5103924513,2.18948647785,0.0,2.18948647785
 07/10  13:00:00,151.186414727,4.77863670965,34.4916142488,0.0,48.2474882111,63.6602354638,2.18890258008,0.0,2.18890258008
 07/10  14:00:00,147.552347022,4.84065972303,34.327611442,0.0,48.2474882111,60.1281475517,2.18790429033,0.0,2.18790429033
 07/10  15:00:00,148.844389052,5.15416722304,35.3061459721,0.0,48.2474882111,60.1281475517,1.10376744688,0.0,1.10376744688
 07/10  16:00:00,155.528747637,5.71427096447,38.5405107062,0.0,48.2474882111,63.0180376616,2.18846187717,0.0,2.18846187717
 07/10  17:00:00,142.034551723,5.52203459595,36.1834648131,0.0,37.5258241642,62.7947880557,1.10359444597,0.0,1.10359444597
 07/10  18:00:00,92.3598544474,3.75256605764,25.7765092245,0.0,26.8041601173,36.0181789539,1.1034233475,0.0,1.1034233475
 07/10  19:00:00,88.3544303866,3.64694838265,24.4454940475,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/10  20:00:00,73.991893933,3.52417796836,23.8094027072,0.0114880380271,16.0824960704,28.0885557216,1.10328795326,0.0,1.10328795326
 07/10  21:00:00,84.5417359082,3.49869419548,22.9493233651,0.394622065892,16.0824960704,26.8041601173,1.10304145982,0.0,1.10304145982
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294423692,0.0,1.10294423692
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294403217,0.0,1.10294403217
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299242669,0.0,1.10299242669
 07/11  06:00:00,64.5636784267,3.70610471658,26.4443245308,2.66598230124,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,77.2423482314,3.49869419548,22.1191246298,2.85180360944,16.0824960704,32.6817896323,1.10327754434,0.0,1.10327754434
 07/11  08:00:00,150.768626345,4.48757713082,27.3829575202,0.238851002182,48.2474882111,70.4033123869,2.18779678125,0.0,2.18779678125
 07/11  09:00:00,144.132298031,4.56680927623,29.2548194914,0.0,48.2474882111,62.0547409583,1.10395752049,0.0,1.10395752049
 07/11  10:00:00,143.715994284,4.547115454,30.7848029733,0.0,48.2474882111,60.1281475517,2.1879713171,0.0,2.1879713171
 07/11  11:00:00,146.069569313,4.41634909346,31.3425509562,0.0,48.2474882111,62.0547409583,1.10436552943,0.0,1.10436552943
 07/11  12:00:00,144.346123065,4.12002677905,30.4597755298,0.0,48.2474882111,61.5103924513,2.1890983995,0.0,2.1890983995
 07/11  13:00:00,149.078081358,4.52377006278,32.6381475263,0.0,48.2474882111,63.6602354638,2.18923095695,0.0,2.18923095695
 07/11  14:00:00,147.016041968,4.56812414638,34.0638419647,0.0,48.2474882111,60.1281475517,2.18809128747,0.0,2.18809128747
 07/11  15:00:00,150.042374899,4.70397706165,36.9543219807,0.0,48.2474882111,60.1281475517,1.1039095743,0.0,1.1039095743
 07/11  16:00:00,157.549209426,5.2800417406,40.9952017188,0.0,48.2474882111,63.0180376616,2.18851115893,0.0,2.18851115893
 07/11  17:00:00,146.86322908,5.54365335029,40.990523416,0.0,37.5258241642,62.7947880557,1.10359418377,0.0,1.10359418377
 07/11  18:00:00,100.343399591,4.22330091237,33.2893195134,0.0,26.8041601173,36.0181789539,1.10343785554,0.0,1.10343785554
 07/11  19:00:00,95.1598347662,4.03909521088,30.8587515989,0.0,26.8041601173,33.4493877451,1.10327901191,0.0,1.10327901191
 07/11  20:00:00,78.2053947901,3.5676427805,27.9909267902,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,88.4775089472,3.49869419548,26.9725381933,0.307180276773,16.0824960704,26.8041601173,1.10306755596,0.0,1.10306755596
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293614298,0.0,1.10293614298
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294000193,0.0,1.10294000193
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294252158,0.0,1.10294252158
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,66.8981983437,3.72325743006,29.9348722117,1.49280182398,5.36083202345,21.4433280938,1.1030059122,0.0,1.1030059122
 07/12  07:00:00,80.9744862808,3.50706687729,26.8573946176,1.83729898908,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/12  08:00:00,157.196909269,4.68489429969,33.8517079627,0.00106631443816,48.2474882111,70.4033123869,2.18761294173,0.0,2.18761294173
 07/12  09:00:00,152.823321325,4.80662429384,37.7060277677,0.0,48.2474882111,62.0547409583,1.10408919718,0.0,1.10408919718
 07/12  10:00:00,153.710018463,4.86423788233,40.4617047236,0.0,48.2474882111,60.1281475517,2.18823127918,0.0,2.18823127918
 07/12  11:00:00,158.355620584,4.84790388517,43.1970474357,0.0,48.2474882111,62.0547409583,1.10424493523,0.0,1.10424493523
 07/12  12:00:00,158.077344935,4.51094157197,43.800082607,0.0,48.2474882111,61.5103924513,3.27388038327,0.0,3.27388038327
 07/12  13:00:00,166.896437583,5.21222979999,49.768044014,0.0,48.2474882111,63.6602354638,2.18887260785,0.0,2.18887260785
 07/12  14:00:00,165.21153644,5.2954063937,51.5320541897,0.0,48.2474882111,60.1281475517,1.10380025971,0.0,1.10380025971
 07/12  15:00:00,169.147172484,5.63673105595,55.1263655711,0.0,48.2474882111,60.1281475517,1.1038514651,0.0,1.1038514651
 07/12  16:00:00,180.01246837,6.85453911356,61.88396329,0.0,48.2474882111,63.0180376616,2.18814825493,0.0,2.18814825493
 07/12  17:00:00,169.45423382,7.05142980512,62.0737517007,0.0,37.5258241642,62.7947880557,1.10357127987,0.0,1.10357127987
 07/12  18:00:00,121.084388047,5.25286349465,53.0007453867,0.0,26.8041601173,36.0181789539,1.10342886779,0.0,1.10342886779
 07/12  19:00:00,114.669614895,4.8930298505,49.5145970885,0.0,26.8041601173,33.4493877451,1.10328506766,0.0,1.10328506766
 07/12  20:00:00,90.9976425175,3.92733120024,40.4234860978,0.0,16.0824960704,28.0885557216,1.10336312648,0.0,1.10336312648
 07/12  21:00:00,97.8425316666,3.61302749919,36.5304078857,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029436383,0.0,1.1029436383
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293906774,0.0,1.10293906774
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294198481,0.0,1.10294198481
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,68.1771430125,3.88113191075,32.1726559334,0.376088290353,5.36083202345,21.4433280938,1.10300438006,0.0,1.10300438006
 07/13  07:00:00,84.2090553477,3.50197305247,31.4750875142,0.459268984338,16.0824960704,32.6817896323,1.10345699176,0.0,1.10345699176
 07/13  08:00:00,166.988488599,5.09371128819,43.2355366192,0.0,48.2474882111,70.4033123869,1.10393326242,0.0,1.10393326242
 07/13  09:00:00,161.314865256,5.51834451784,45.4858514747,0.0,48.2474882111,62.0547409583,1.10398966727,0.0,1.10398966727
 07/13  10:00:00,166.401769386,5.83152018608,52.1861733426,0.0,48.2474882111,60.1281475517,2.18800805101,0.0,2.18800805101
 07/13  11:00:00,170.815148482,5.86743493956,54.6370442793,0.0,48.2474882111,62.0547409583,2.18859582372,0.0,2.18859582372
 07/13  12:00:00,170.67072824,5.39282080525,55.5115866787,0.0,48.2474882111,61.5103924513,2.18917878138,0.0,2.18917878138
 07/13  13:00:00,182.219842813,6.23779708967,64.065881954,0.0,48.2474882111,63.6602354638,2.18905578049,0.0,2.18905578049
 07/13  14:00:00,177.200435327,6.2179625229,62.5983969471,0.0,48.2474882111,60.1281475517,1.1038818925,0.0,1.1038818925
 07/13  15:00:00,179.960156678,6.63786513928,64.9382156822,0.0,48.2474882111,60.1281475517,1.10376609233,0.0,1.10376609233
 07/13  16:00:00,188.947759467,7.83838857499,69.8354049248,0.0,48.2474882111,63.0180376616,2.18831227384,0.0,2.18831227384
 07/13  17:00:00,174.599176899,7.62951690936,66.6406076753,0.0,37.5258241642,62.7947880557,1.10363809618,0.0,1.10363809618
 07/13  18:00:00,123.329369178,5.44981192684,55.0487780854,0.0,26.8041601173,36.0181789539,1.10348743527,0.0,1.10348743527
 07/13  19:00:00,115.702504458,4.90656416934,50.5339523323,0.0,26.8041601173,33.4493877451,1.10327398634,0.0,1.10327398634
 07/13  20:00:00,87.0149984955,3.82158327293,36.5465900031,0.0,16.0824960704,28.0885557216,1.10338063629,0.0,1.10338063629
 07/13  21:00:00,92.1076731213,3.59973992079,30.8088369187,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294252635,0.0,1.10294252635
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294296412,0.0,1.10294296412
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293615248,0.0,1.10293615248
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,65.7730786413,3.8446212213,29.6922818563,0.488908685587,5.36083202345,21.4433280938,1.10304720859,0.0,1.10304720859
 07/14  07:00:00,77.9672213351,3.49869419548,24.9450883482,0.750712994732,16.0824960704,32.6817896323,1.10334900481,0.0,1.10334900481
 07/14  08:00:00,155.879601835,4.70053964416,32.5198214991,0.0,48.2474882111,70.4033123869,1.10381913997,0.0,1.10381913997
 07/14  09:00:00,151.415449581,4.59122306045,36.513557257,0.0,48.2474882111,62.0547409583,1.1040556572,0.0,1.1040556572
 07/14  10:00:00,153.272820625,4.86522587113,40.0235188965,0.0,48.2474882111,60.1281475517,2.18813600782,0.0,2.18813600782
 07/14  11:00:00,161.954682416,5.4356473686,46.2083657839,0.0,48.2474882111,62.0547409583,2.18872031888,0.0,2.18872031888
 07/14  12:00:00,163.643449196,5.29880619694,48.5783222421,0.0,48.2474882111,61.5103924513,2.18929893739,0.0,2.18929893739
 07/14  13:00:00,169.470828388,5.80198739743,51.7526772212,0.0,48.2474882111,63.6602354638,2.18916785133,0.0,2.18916785133
 07/14  14:00:00,164.504026677,5.69149671251,50.4284541072,0.0,48.2474882111,60.1281475517,1.10393117853,0.0,1.10393117853
 07/14  15:00:00,165.592143865,5.93580841919,51.2722595893,0.0,48.2474882111,60.1281475517,1.10381346602,0.0,1.10381346602
 07/14  16:00:00,175.547515038,7.08123213432,57.1923169364,0.0,48.2474882111,63.0180376616,2.18817866277,0.0,2.18817866277
 07/14  17:00:00,165.118081308,7.2322249111,57.5568040829,0.0,37.5258241642,62.7947880557,1.10367658716,0.0,1.10367658716
 07/14  18:00:00,116.402169558,5.3611544437,48.2102359494,0.0,26.8041601173,36.0181789539,1.10343812531,0.0,1.10343812531
 07/14  19:00:00,109.67352057,4.9834812952,44.4280513182,0.0,26.8041601173,33.4493877451,1.10324511541,0.0,1.10324511541
 07/14  20:00:00,84.1287160178,3.90681058391,33.5750802145,0.0,16.0824960704,28.0885557216,1.10337327344,0.0,1.10337327344
 07/14  21:00:00,87.2051940227,3.60210881884,25.8971937923,0.00679512992828,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294335573,0.0,1.10294335573
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294251228,0.0,1.10294251228
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293922925,0.0,1.10293922925
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,63.7841472476,3.68029455355,24.64451887,3.71206694598,5.36083202345,21.4433280938,1.10306542076,0.0,1.10306542076
 07/15  07:00:00,60.5822472528,3.49869419548,22.1380901268,2.99528030163,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,92.0852362774,3.54842521503,29.3779953981,1.04667072032,26.8041601173,31.2995447326,1.10320853726,0.0,1.10320853726
 07/15  09:00:00,100.400758221,3.82305113407,36.0989255776,0.118944257652,26.8041601173,33.5472370403,1.10346469113,0.0,1.10346469113
 07/15  10:00:00,105.682430136,3.89459992972,42.3912896579,0.0,26.8041601173,32.583940337,1.1034205503,0.0,1.1034205503
 07/15  11:00:00,110.896542057,3.74739931451,45.5049098865,0.0,26.8041601173,34.8316326447,1.10349750021,0.0,1.10349750021
 07/15  12:00:00,108.458436733,3.65390277403,44.4446967072,0.0,26.8041601173,33.5472370403,1.10344911368,0.0,1.10344911368
 07/15  13:00:00,107.93133462,3.7852070631,46.3550815137,0.0,26.8041601173,30.9784458315,1.10341699936,0.0,1.10341699936
 07/15  14:00:00,79.7134043635,3.70035161167,46.6316613316,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/15  15:00:00,78.217206959,3.69811808061,46.4220930627,0.0,8.04124803518,20.0473076865,1.10320997825,0.0,1.10320997825
 07/15  16:00:00,76.8513496264,3.64472687369,44.7885280358,0.0,8.04124803518,20.3684065876,1.10323866523,0.0,1.10323866523
 07/15  17:00:00,72.4584491693,3.87342408718,47.8870794994,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,48.242336915,2.5797809846,26.8912037542,0.0,2.68041601173,16.0824960704,1.10306906367,0.0,1.10306906367
 07/15  19:00:00,44.6863444399,2.34408067458,23.5709115891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  20:00:00,46.9082551892,2.15825523905,21.0439811073,0.0,2.68041601173,16.0824960704,1.1030503586,0.0,1.1030503586
 07/15  21:00:00,39.623567323,0.595367485601,5.45284766125,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294077281,0.0,1.10294077281
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291346969,0.0,1.10291346969
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291174022,0.0,1.10291174022
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294318907,0.0,1.10294318907
 07/16  07:00:00,29.5518679278,1.04978038834,9.73073536323,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,27.1458911334,0.80609242964,7.56844652759,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,41.7591146496,2.17104311029,20.8167193631,0.0,2.68041601173,16.0824960704,1.10296565827,0.0,1.10296565827
 07/16  10:00:00,47.6139234586,2.6963401995,26.1462310829,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,40.2487725306,1.89246926577,19.5849510886,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,50.3400868167,2.59186102454,28.976873616,0.0,2.68041601173,16.0824960704,1.10302300522,0.0,1.10302300522
 07/16  13:00:00,45.0417853331,2.07818386719,24.1922492897,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,53.9351277243,2.80841343284,32.3553621153,0.0,2.68041601173,16.0824960704,1.10302929466,0.0,1.10302929466
 07/16  15:00:00,46.3011479239,2.15527593287,25.3745198148,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,56.1986574307,2.93208240301,34.4952228515,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,49.4041688097,2.39931501196,28.2335016216,0.0,2.68041601173,16.0824960704,1.10296277812,0.0,1.10296277812
 07/16  18:00:00,56.2022640072,2.96760016173,34.4633116693,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,47.8332127488,2.35197285036,26.7098877222,0.0,2.68041601173,16.0824960704,1.10296646198,0.0,1.10296646198
 07/16  20:00:00,54.5924520803,2.59002402173,28.2964092157,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,47.5868317569,1.18268973873,12.828789842,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,42.6755258545,0.70861724616,8.39155643215,0.0,2.68041601173,16.0824960704,1.10295571202,0.0,1.10295571202
 07/16  23:00:00,41.9995127625,0.616400255039,7.8077603313,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,47.2634558301,0.616400255039,7.71087137541,0.0,2.68041601173,21.4433280938,1.10298833639,0.0,1.10298833639
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293802033,0.0,1.10293802033
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,49.9138969568,0.616400255039,7.68089649039,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,72.1965703612,3.95442794169,36.4948755414,0.0,5.36083202345,21.4433280938,1.10308869259,0.0,1.10308869259
 07/17  07:00:00,92.2102437851,3.50857036167,39.9289476267,0.0,16.0824960704,32.6817896323,1.10340920071,0.0,1.10340920071
 07/17  08:00:00,178.403145622,5.35641160909,54.3874933208,0.0,48.2474882111,70.4033123869,1.10389667174,0.0,1.10389667174
 07/17  09:00:00,178.443935169,5.89147775841,62.2417881466,0.0,48.2474882111,62.0547409583,2.18784373462,0.0,2.18784373462
 07/17  10:00:00,186.08302791,6.63634148732,71.0626105659,0.0,48.2474882111,60.1281475517,1.10394029791,0.0,1.10394029791
 07/17  11:00:00,195.139364761,7.17043520641,77.6582602913,0.0,48.2474882111,62.0547409583,2.1885757225,0.0,2.1885757225
 07/17  12:00:00,194.227387279,6.78173217413,77.679334348,0.0,48.2474882111,61.5103924513,2.18939732788,0.0,2.18939732788
 07/17  13:00:00,209.04596152,8.17951374214,88.9502840088,0.0,48.2474882111,63.6602354638,2.1892462478,0.0,2.1892462478
 07/17  14:00:00,212.587489294,8.22090976868,95.982503668,0.0,48.2474882111,60.1281475517,1.10380079504,0.0,1.10380079504
 07/17  15:00:00,217.114391494,8.73798103561,99.9923346015,0.0,48.2474882111,60.1281475517,1.10384215802,0.0,1.10384215802
 07/17  16:00:00,223.631627538,9.58315379424,102.774507777,0.0,48.2474882111,63.0180376616,2.18822248829,0.0,2.18822248829
 07/17  17:00:00,207.811567342,9.0362346234,98.4462804047,0.0,37.5258241642,62.7947880557,1.10360594245,0.0,1.10360594245
 07/17  18:00:00,148.017377695,6.32511739421,78.8614811357,0.0,26.8041601173,36.0181789539,1.10344966897,0.0,1.10344966897
 07/17  19:00:00,134.391671637,5.60639165309,68.5232920279,0.0,26.8041601173,33.4493877451,1.10325199424,0.0,1.10325199424
 07/17  20:00:00,109.906476096,4.24621770023,56.5460998431,0.0,16.0824960704,28.0885557216,1.10338015249,0.0,1.10338015249
 07/17  21:00:00,111.584214209,3.79049808195,50.0946198451,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,52.5510318588,0.90882580548,10.0256058419,0.0,5.36083202345,21.4433280938,1.10297894342,0.0,1.10297894342
 07/17  23:00:00,46.3646308579,0.60588387032,6.82256278794,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,43.5812650779,0.40041711864,4.24466375959,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,49.6748814175,0.903567613121,9.83512960476,0.0,2.68041601173,21.4433280938,1.10299893409,0.0,1.10299893409
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,46.6530095318,0.616400255039,7.10042507711,0.0,2.68041601173,21.4433280938,1.10299358891,0.0,1.10299358891
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,44.3009291955,0.20546675168,2.47886223244,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,72.3069085479,4.26018409491,36.299457575,0.0,5.36083202345,21.4433280938,1.10306803956,0.0,1.10306803956
 07/18  07:00:00,90.1223354615,3.51106644549,37.8385432193,0.0,16.0824960704,32.6817896323,1.10337311961,0.0,1.10337311961
 07/18  08:00:00,178.291497791,5.56327668392,54.0689804152,0.0,48.2474882111,70.4033123869,1.10384426428,0.0,1.10384426428
 07/18  09:00:00,181.343782211,6.58648611864,64.4466268285,0.0,48.2474882111,62.0547409583,1.10407377675,0.0,1.10407377675
 07/18  10:00:00,188.822178589,7.15903052677,73.2790722058,0.0,48.2474882111,60.1281475517,2.18815412371,0.0,2.18815412371
 07/18  11:00:00,194.757028867,7.2577014885,77.1886581151,0.0,48.2474882111,62.0547409583,2.18844913652,0.0,2.18844913652
 07/18  12:00:00,194.456464924,6.60264178511,78.0875023829,0.0,48.2474882111,61.5103924513,2.18926004887,0.0,2.18926004887
 07/18  13:00:00,207.303891236,7.57634865229,87.8113788145,0.0,48.2474882111,63.6602354638,2.18910479142,0.0,2.18910479142
 07/18  14:00:00,208.648836798,7.66776392012,92.5969970211,0.0,48.2474882111,60.1281475517,1.10389865168,0.0,1.10389865168
 07/18  15:00:00,217.72590674,8.53467484865,100.807156035,0.0,48.2474882111,60.1281475517,1.10377713904,0.0,1.10377713904
 07/18  16:00:00,230.771565397,10.0939969431,109.403602487,0.0,48.2474882111,63.0180376616,2.18830723423,0.0,2.18830723423
 07/18  17:00:00,215.025186356,9.77292480481,104.923209237,0.0,37.5258241642,62.7947880557,1.10362971378,0.0,1.10362971378
 07/18  18:00:00,156.015839596,6.80760178975,86.3774586411,0.0,26.8041601173,36.0181789539,1.10347566107,0.0,1.10347566107
 07/18  19:00:00,142.430362814,5.98650821486,76.1818666429,0.0,26.8041601173,33.4493877451,1.10326216919,0.0,1.10326216919
 07/18  20:00:00,114.402900687,4.47005423423,60.8186879001,0.0,16.0824960704,28.0885557216,1.10333006852,0.0,1.10333006852
 07/18  21:00:00,114.788882363,3.92922575233,53.1605603287,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,54.4890274161,1.04529106235,11.8271361423,0.0,5.36083202345,21.4433280938,1.10299423058,0.0,1.10299423058
 07/18  23:00:00,50.6731244838,0.952305204861,10.7846350793,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,45.8656479289,0.513666879199,6.41579685006,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,53.6257280573,1.20125135592,13.4882925017,0.0,2.68041601173,21.4433280938,1.10299620344,0.0,1.10299620344
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,47.1700566112,0.616400255039,7.61747215656,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298476823,0.0,1.10298476823
 07/19  05:00:00,49.6329242542,0.616400255039,7.39992378778,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,72.2012633568,4.18279590756,36.2712005712,0.0,5.36083202345,21.4433280938,1.10304346798,0.0,1.10304346798
 07/19  07:00:00,92.9843832685,3.57454148598,40.6371159858,0.0,16.0824960704,32.6817896323,1.10339706799,0.0,1.10339706799
 07/19  08:00:00,186.430919257,6.50362675794,61.2680518073,0.0,48.2474882111,70.4033123869,1.10394257376,0.0,1.10394257376
 07/19  09:00:00,186.66395022,7.06024366893,69.2930372875,0.0,48.2474882111,62.0547409583,1.10399010362,0.0,1.10399010362
 07/19  10:00:00,192.185187308,7.41164324942,76.3894682016,0.0,48.2474882111,60.1281475517,2.18798335924,0.0,2.18798335924
 07/19  11:00:00,198.395205327,7.40925463094,80.6752814328,0.0,48.2474882111,62.0547409583,2.18852776374,0.0,2.18852776374
 07/19  12:00:00,195.859520689,6.67385235802,79.4193475741,0.0,48.2474882111,61.5103924513,2.18906403784,0.0,2.18906403784
 07/19  13:00:00,207.780555159,7.69492405902,88.1694673308,0.0,48.2474882111,63.6602354638,2.18890541856,0.0,2.18890541856
 07/19  14:00:00,207.141429864,7.92329492884,90.834059078,0.0,48.2474882111,60.1281475517,1.10380783636,0.0,1.10380783636
 07/19  15:00:00,213.163991625,8.56418208489,96.2157336827,0.0,48.2474882111,60.1281475517,1.10384843555,0.0,1.10384843555
 07/19  16:00:00,225.320536362,10.0484878104,103.998082585,0.0,48.2474882111,63.0180376616,2.18810595867,0.0,2.18810595867
 07/19  17:00:00,212.879912759,9.84526069732,102.705599748,0.0,37.5258241642,62.7947880557,1.10366105077,0.0,1.10366105077
 07/19  18:00:00,159.357208554,6.99840485743,89.5280245316,0.0,26.8041601173,36.0181789539,1.1033992892,0.0,1.1033992892
 07/19  19:00:00,144.84205603,6.11695390916,78.4631141648,0.0,26.8041601173,33.4493877451,1.10325865311,0.0,1.10325865311
 07/19  20:00:00,116.442827643,4.55788359664,62.770785494,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,117.035094643,3.9806335876,55.3553647735,0.0,16.0824960704,26.8041601173,1.10317408963,0.0,1.10317408963
 07/19  22:00:00,56.2555254527,1.20125135592,13.4376738854,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,48.083422969,0.713362860939,8.43387590841,0.0,2.68041601173,21.4433280938,1.10298642664,0.0,1.10298642664
 07/19  24:00:00,48.7418439928,0.770257271664,9.03540252147,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,44.7169838179,0.41093350336,5.3698661149,0.0,2.68041601173,21.4433280938,1.10297547953,0.0,1.10297547953
 07/20  02:00:00,48.3018375321,0.790317852561,8.57533547985,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,47.1583902877,0.616400255039,7.60580583299,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029410782,0.0,1.1029410782
 07/20  05:00:00,49.878284954,0.616400255039,7.64528448763,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,72.7580293114,4.2320315534,36.7787308799,0.0,5.36083202345,21.4433280938,1.10299984688,0.0,1.10299984688
 07/20  07:00:00,94.4663495789,3.62434671636,42.0692770658,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,187.142448494,6.62714433175,61.8560634706,0.0,48.2474882111,70.4033123869,2.18740329767,0.0,2.18740329767
 07/20  09:00:00,186.869843981,7.09580440189,69.4633703152,0.0,48.2474882111,62.0547409583,1.10407586216,0.0,1.10407586216
 07/20  10:00:00,191.994894943,7.36721448098,76.243604605,0.0,48.2474882111,60.1281475517,2.18816920743,0.0,2.18816920743
 07/20  11:00:00,199.454014055,7.31518935008,81.828155441,0.0,48.2474882111,62.0547409583,1.1041943567,0.0,1.1041943567
 07/20  12:00:00,199.124134541,6.57300789127,82.7848058934,0.0,48.2474882111,61.5103924513,2.1892044628,0.0,2.1892044628
 07/20  13:00:00,209.617436834,7.46636284793,90.2349102172,0.0,48.2474882111,63.6602354638,2.18927488867,0.0,2.18927488867
 07/20  14:00:00,208.801516233,7.41865355853,92.9987868176,0.0,48.2474882111,60.1281475517,2.18809580128,0.0,2.18809580128
 07/20  15:00:00,214.527566215,8.21069347106,97.9327968866,0.0,48.2474882111,60.1281475517,1.10389574084,0.0,1.10389574084
 07/20  16:00:00,222.908028635,9.53183196389,102.102230704,0.0,48.2474882111,63.0180376616,2.18842809463,0.0,2.18842809463
 07/20  17:00:00,209.032266792,9.29472648382,99.4084879941,0.0,37.5258241642,62.7947880557,1.10355312396,0.0,1.10355312396
 07/20  18:00:00,153.954825242,6.6025746688,84.5214714078,0.0,26.8041601173,36.0181789539,1.10348450594,0.0,1.10348450594
 07/20  19:00:00,142.146051777,5.6993365387,76.1847272823,0.0,26.8041601173,33.4493877451,1.10323947109,0.0,1.10323947109
 07/20  20:00:00,114.759145259,4.30305813269,61.3419285735,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/20  21:00:00,112.602948161,3.82827338859,51.0755784903,0.0,16.0824960704,26.8041601173,1.10303921089,0.0,1.10303921089
 07/20  22:00:00,47.1082931625,0.41093350336,5.08075944778,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,41.4555480554,0.20546675168,2.31389710406,0.0,2.68041601173,21.4433280938,1.102940157,0.0,1.102940157
 07/20  24:00:00,46.9919124313,0.616400255039,7.43932797657,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,44.4225696139,0.41093350336,5.07545191088,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,41.351193451,0.20546675168,2.20954249971,0.0,2.68041601173,21.4433280938,1.10299427973,0.0,1.10299427973
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293424081,0.0,1.10293424081
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,75.123036669,4.50323142106,38.8725383699,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,90.782447969,3.50542094605,38.5043012263,0.0,16.0824960704,32.6817896323,1.10315104584,0.0,1.10315104584
 07/21  08:00:00,178.921389828,5.50600443077,54.7561447051,0.0,48.2474882111,70.4033123869,2.18781049481,0.0,2.18781049481
 07/21  09:00:00,176.221151507,5.89223403361,60.0182482104,0.0,48.2474882111,62.0547409583,1.10393890924,0.0,1.10393890924
 07/21  10:00:00,180.04864873,6.51833399763,65.1462388759,0.0,48.2474882111,60.1281475517,2.18789057296,0.0,2.18789057296
 07/21  11:00:00,185.882632649,6.77037824047,68.8015851453,0.0,48.2474882111,62.0547409583,1.10429293531,0.0,1.10429293531
 07/21  12:00:00,188.655680879,6.38235383806,72.5070062842,0.0,48.2474882111,61.5103924513,2.18889896275,0.0,2.18889896275
 07/21  13:00:00,201.721196984,7.38671107478,82.4183221406,0.0,48.2474882111,63.6602354638,2.18896490386,0.0,2.18896490386
 07/21  14:00:00,201.501411547,7.29685086269,85.8204848276,0.0,48.2474882111,60.1281475517,2.18797795117,0.0,2.18797795117
 07/21  15:00:00,206.331302413,7.86612158462,90.0811049715,0.0,48.2474882111,60.1281475517,1.1037548628,0.0,1.1037548628
 07/21  16:00:00,216.827095137,8.89422931988,96.6588998503,0.0,48.2474882111,63.0180376616,2.18836720224,0.0,2.18836720224
 07/21  17:00:00,204.96381675,8.26588744401,96.3688769916,0.0,37.5258241642,62.7947880557,1.10354463448,0.0,1.10354463448
 07/21  18:00:00,152.333558463,6.19193685808,83.3108424397,0.0,26.8041601173,36.0181789539,1.10346142055,0.0,1.10346142055
 07/21  19:00:00,135.647184401,4.98587067855,70.3993257662,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/21  20:00:00,110.129503523,4.0116360487,57.0037089214,0.0,16.0824960704,28.0885557216,1.10332514819,0.0,1.10332514819
 07/21  21:00:00,113.29086859,3.76095836967,51.8308139389,0.0,16.0824960704,26.8041601173,1.10303360082,0.0,1.10303360082
 07/21  22:00:00,47.686130853,0.41093350336,5.65859713831,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,41.7021637058,0.20546675168,2.56051275449,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,47.5597017993,0.616400255039,8.00711734465,0.0,2.68041601173,21.4433280938,1.10297451052,0.0,1.10297451052
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294036106,0.0,1.10294036106
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302280717,0.0,1.10302280717
 07/22  06:00:00,71.0024066634,4.1101556231,35.140013974,0.00497018830462,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,67.0464724821,3.5048888552,31.4235074142,0.167893583693,5.36083202345,26.5809105114,1.10313438698,0.0,1.10313438698
 07/22  08:00:00,99.1502165176,3.89692593963,37.1411456339,0.0,26.8041601173,31.2995447326,1.10325829159,0.0,1.10325829159
 07/22  09:00:00,107.880159231,4.15083033934,43.36949164,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/22  10:00:00,111.43406676,4.37783361809,47.6596925934,0.0,26.8041601173,32.583940337,1.10342665773,0.0,1.10342665773
 07/22  11:00:00,116.388911724,4.28896066417,50.4557182035,0.0,26.8041601173,34.8316326447,1.10351805208,0.0,1.10351805208
 07/22  12:00:00,116.651963513,4.18254633881,52.1095799226,0.0,26.8041601173,33.5472370403,1.10341115759,0.0,1.10341115759
 07/22  13:00:00,121.311940957,4.34562233707,59.1752725774,0.0,26.8041601173,30.9784458315,1.10337803726,0.0,1.10337803726
 07/22  14:00:00,96.8500327063,4.11214618824,63.3564950979,0.0,8.04124803518,21.3317032909,1.10326822951,0.0,1.10326822951
 07/22  15:00:00,87.9548789108,4.05722151619,55.8006615789,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,78.6902812517,3.96042150419,46.3117650307,0.0,8.04124803518,20.3684065876,1.10323261782,0.0,1.10323261782
 07/22  17:00:00,66.3192652619,3.68350568248,41.9378139966,0.0,2.68041601173,18.0090894769,1.1030000821,0.0,1.1030000821
 07/22  18:00:00,41.6021540135,2.22744597977,20.6033558575,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,38.72483694,2.01580322751,17.9376815363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,30.2283829671,0.616400255039,5.90596386919,0.0,2.68041601173,16.0824960704,1.10306030615,0.0,1.10306030615
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294818583,0.0,1.10294818583
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294058492,0.0,1.10294058492
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290617138,0.0,1.10290617138
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295277346,0.0,1.10295277346
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,27.9314271688,0.800834237281,8.35924075533,0.0,2.68041601173,16.0824960704,1.10296106662,0.0,1.10296106662
 07/23  09:00:00,22.9958265986,0.40041711864,3.82405730378,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,31.4705978561,1.16015800559,11.5390876743,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,30.841677428,1.09851798008,10.9718072717,0.0,2.68041601173,16.0824960704,1.10302717248,0.0,1.10302717248
 07/23  12:00:00,33.7661159802,1.2807143806,13.7140494234,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,41.8048429438,1.97096104982,21.0625297178,0.0,2.68041601173,16.0824960704,1.103130898,0.0,1.103130898
 07/23  14:00:00,45.7236231902,2.2943998196,24.6578711944,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,49.3089167343,2.61106370238,27.9265008557,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,39.5559544534,1.76765155953,19.0169507177,0.0,2.68041601173,16.0824960704,1.10296329995,0.0,1.10296329995
 07/23  17:00:00,40.9856114048,1.91624872868,20.2980104999,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,32.139615484,1.21653983873,12.1517234691,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,26.037770437,0.616400255039,6.65001800576,0.0,2.68041601173,16.0824960704,1.10296430933,0.0,1.10296430933
 07/23  20:00:00,30.7754538225,0.616400255039,6.4530347246,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300171326,0.0,1.10300171326
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290562821,0.0,1.10290562821
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293317388,0.0,1.10293317388
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030259125,0.0,1.1030259125
 07/24  06:00:00,63.9283205877,3.93906300162,25.2884322958,0.486225078893,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,72.1453870306,3.49869419548,18.8234342391,1.05053279931,16.0824960704,32.6817896323,1.10338541246,0.0,1.10338541246
 07/24  08:00:00,149.088990517,4.39011113048,26.039638694,0.0,48.2474882111,70.4033123869,1.10389545194,0.0,1.10389545194
 07/24  09:00:00,143.619143541,4.37212113823,28.9363531391,0.0,48.2474882111,62.0547409583,2.18776473789,0.0,2.18776473789
 07/24  10:00:00,146.979350865,4.61735227162,33.9779227361,0.0,48.2474882111,60.1281475517,1.10409843476,0.0,1.10409843476
 07/24  11:00:00,155.32322415,5.08592702124,39.9266278648,0.0,48.2474882111,62.0547409583,2.18829607169,0.0,2.18829607169
 07/24  12:00:00,165.94576232,5.11867581129,51.0607657522,0.0,48.2474882111,61.5103924513,2.18904391202,0.0,2.18904391202
 07/24  13:00:00,180.499955223,5.94381509935,62.6399763547,0.0,48.2474882111,63.6602354638,2.18891745762,0.0,2.18891745762
 07/24  14:00:00,178.201924661,6.0061324872,63.8117163174,0.0,48.2474882111,60.1281475517,1.10389482033,0.0,1.10389482033
 07/24  15:00:00,174.727601181,6.04268069644,60.3008446277,0.0,48.2474882111,60.1281475517,2.18759534151,0.0,2.18759534151
 07/24  16:00:00,169.729418721,5.97628713635,52.4791656179,0.0,48.2474882111,63.0180376616,1.10419295962,0.0,1.10419295962
 07/24  17:00:00,156.948229741,5.49822294303,51.1209544838,0.0,37.5258241642,62.7947880557,1.10366494298,0.0,1.10366494298
 07/24  18:00:00,105.717392871,3.95674737802,38.9298663274,0.0,26.8041601173,36.0181789539,1.10336553977,0.0,1.10336553977
 07/24  19:00:00,92.989219344,3.71432984859,29.0129015389,0.0,26.8041601173,33.4493877451,1.10324012474,0.0,1.10324012474
 07/24  20:00:00,75.9587337064,3.50684656959,23.337728584,0.0,16.0824960704,28.0885557216,1.10334196583,0.0,1.10334196583
 07/24  21:00:00,85.9650291171,3.49869419548,24.5188037945,0.248434845446,16.0824960704,26.8041601173,0.02,0.0,0.02
