Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294029242,0.0,1.10294029242
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294016492,0.0,1.10294016492
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293653383,0.0,1.10293653383
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,65.9956133481,3.75339157798,25.8933624778,2.1342590809,5.36083202345,21.4433280938,1.10307924739,0.0,1.10307924739
 07/25  07:00:00,78.20558932,3.50672274739,23.5310995969,2.39504117898,16.0824960704,32.6817896323,1.10342300954,0.0,1.10342300954
 07/25  08:00:00,159.383816226,4.86059728663,35.8403970164,0.0235812313766,48.2474882111,70.4033123869,1.10385843464,0.0,1.10385843464
 07/25  09:00:00,156.161018752,4.84312050974,41.007228979,0.0,48.2474882111,62.0547409583,1.10387995922,0.0,1.10387995922
 07/25  10:00:00,158.58928767,4.89393270064,45.311279113,0.0,48.2474882111,60.1281475517,2.18813863961,0.0,2.18813863961
 07/25  11:00:00,165.508406095,5.22096389189,49.9767729392,0.0,48.2474882111,62.0547409583,2.18839723221,0.0,2.18839723221
 07/25  12:00:00,164.29967296,4.93900430027,49.5943479034,0.0,48.2474882111,61.5103924513,2.18916258671,0.0,2.18916258671
 07/25  13:00:00,174.987713741,5.90052345003,57.171026522,0.0,48.2474882111,63.6602354638,2.18897470687,0.0,2.18897470687
 07/25  14:00:00,174.16487335,6.03175126076,59.7490462326,0.0,48.2474882111,60.1281475517,1.10383445332,0.0,1.10383445332
 07/25  15:00:00,174.924512038,6.22863457723,60.3118016043,0.0,48.2474882111,60.1281475517,1.10386810459,0.0,1.10386810459
 07/25  16:00:00,182.368111195,6.96278728395,64.1313579442,0.0,48.2474882111,63.0180376616,2.18812526065,0.0,2.18812526065
 07/25  17:00:00,170.823207224,7.27375840329,63.2203965065,0.0,37.5258241642,62.7947880557,1.10354819754,0.0,1.10354819754
 07/25  18:00:00,118.390488352,5.14001338492,50.4196958016,0.0,26.8041601173,36.0181789539,1.10339806763,0.0,1.10339806763
 07/25  19:00:00,111.643678988,4.85811378785,46.5235772441,0.0,26.8041601173,33.4493877451,1.10325417287,0.0,1.10325417287
 07/25  20:00:00,90.3606869106,3.851588335,37.3949400228,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,95.1934789335,3.59334944002,33.9010332117,0.0,16.0824960704,26.8041601173,1.1031688096,0.0,1.1031688096
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293265248,0.0,1.10293265248
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293824093,0.0,1.10293824093
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293987164,0.0,1.10293987164
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,69.6878427919,3.94267463247,31.2078791462,0.322688801835,5.36083202345,21.4433280938,1.10300090766,0.0,1.10300090766
 07/26  07:00:00,78.9319738483,3.49869419548,26.1220554704,0.538498385619,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/26  08:00:00,155.882875619,4.73241881441,32.4912161124,0.0,48.2474882111,70.4033123869,2.18755921842,0.0,2.18755921842
 07/26  09:00:00,150.324394071,5.05673665612,34.9569881511,0.0,48.2474882111,62.0547409583,1.10402675926,0.0,1.10402675926
 07/26  10:00:00,151.381276153,5.289605329,37.7075949667,0.0,48.2474882111,60.1281475517,2.18805263408,0.0,2.18805263408
 07/26  11:00:00,155.037808713,5.37188314777,39.3552563022,0.0,48.2474882111,62.0547409583,1.10436844574,0.0,1.10436844574
 07/26  12:00:00,152.052633985,4.93528506323,37.351028165,0.0,48.2474882111,61.5103924513,2.18902852611,0.0,2.18902852611
 07/26  13:00:00,156.507229082,5.47455414042,39.1165111724,0.0,48.2474882111,63.6602354638,2.18907244457,0.0,2.18907244457
 07/26  14:00:00,152.326958648,5.38429772812,38.5585850626,0.0,48.2474882111,60.1281475517,2.18806171894,0.0,2.18806171894
 07/26  15:00:00,152.187469227,5.4607509069,38.3426424629,0.0,48.2474882111,60.1281475517,1.10378936663,0.0,1.10378936663
 07/26  16:00:00,157.845900854,6.12581616952,40.4461187179,0.0,48.2474882111,63.0180376616,2.18817283858,0.0,2.18817283858
 07/26  17:00:00,146.813286142,6.0561379733,40.4280958543,0.0,37.5258241642,62.7947880557,1.10356450768,0.0,1.10356450768
 07/26  18:00:00,99.3774781659,4.30282284184,32.2438761588,0.0,26.8041601173,36.0181789539,1.10347450996,0.0,1.10347450996
 07/26  19:00:00,93.1341832314,3.89171232349,28.9804829514,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/26  20:00:00,78.4708545839,3.55755519638,25.7991408347,0.0,16.0824960704,28.0885557216,1.10336801716,0.0,1.10336801716
 07/26  21:00:00,85.3451969769,3.50282224139,23.8390562231,0.304222230771,16.0824960704,26.8041601173,1.10303352429,0.0,1.10303352429
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293180128,0.0,1.10293180128
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293789836,0.0,1.10293789836
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302290992,0.0,1.10302290992
 07/27  06:00:00,67.5126648217,3.70971136348,25.3611117281,4.22724151876,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,75.3160519997,3.49869419548,19.6233023307,3.42132967677,16.0824960704,32.6817896323,1.1034221303,0.0,1.1034221303
 07/27  08:00:00,151.722049128,4.45316553618,28.2300982473,0.379544652508,48.2474882111,70.4033123869,1.10376247326,0.0,1.10376247326
 07/27  09:00:00,148.86236525,4.63896911082,33.912726876,0.0,48.2474882111,62.0547409583,2.18790088042,0.0,2.18790088042
 07/27  10:00:00,151.840734189,4.75420819027,38.7024501418,0.0,48.2474882111,60.1281475517,1.10396551512,0.0,1.10396551512
 07/27  11:00:00,158.432487497,4.81109916615,43.3107190678,0.0,48.2474882111,62.0547409583,2.18842209012,0.0,2.18842209012
 07/27  12:00:00,161.372001464,4.53461104511,47.0710696627,0.0,48.2474882111,61.5103924513,2.18915652751,0.0,2.18915652751
 07/27  13:00:00,171.934386337,5.3511212682,54.6671013001,0.0,48.2474882111,63.6602354638,2.1890173669,0.0,2.1890173669
 07/27  14:00:00,171.50011257,5.52628093956,57.5897557732,0.0,48.2474882111,60.1281475517,1.10381467563,0.0,1.10381467563
 07/27  15:00:00,174.639204536,5.87370992406,60.3814187547,0.0,48.2474882111,60.1281475517,2.18767322786,0.0,2.18767322786
 07/27  16:00:00,185.905153109,7.00456112994,67.6266260124,0.0,48.2474882111,63.0180376616,1.10423004587,0.0,1.10423004587
 07/27  17:00:00,175.13235542,7.10422858464,67.6990745209,0.0,37.5258241642,62.7947880557,1.10369407926,0.0,1.10369407926
 07/27  18:00:00,126.259594731,5.248303459,58.1805121068,0.0,26.8041601173,36.0181789539,1.1034865483,0.0,1.1034865483
 07/27  19:00:00,119.197749977,4.75498722264,54.1807747982,0.0,26.8041601173,33.4493877451,1.10325866402,0.0,1.10325866402
 07/27  20:00:00,96.0018281842,3.75855298223,43.1291166492,0.0,16.0824960704,28.0885557216,1.10329483699,0.0,1.10329483699
 07/27  21:00:00,98.7931658059,3.5812281286,37.5128413956,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297289626,0.0,1.10297289626
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293662426,0.0,1.10293662426
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293936634,0.0,1.10293936634
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302571102,0.0,1.10302571102
 07/28  06:00:00,72.4961622554,4.01272995495,34.1867380162,0.0820940728924,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,83.4629674631,3.49869419548,30.7972371191,0.394310351805,16.0824960704,32.6817896323,1.10340407069,0.0,1.10340407069
 07/28  08:00:00,157.887185873,4.42659489425,34.8013502869,0.0,48.2474882111,70.4033123869,1.10387508872,0.0,1.10387508872
 07/28  09:00:00,151.963546641,4.4554501605,37.1974272172,0.0,48.2474882111,62.0547409583,1.10389430243,0.0,1.10389430243
 07/28  10:00:00,155.854971294,4.73872462378,42.7321708133,0.0,48.2474882111,60.1281475517,2.18815845372,0.0,2.18815845372
 07/28  11:00:00,166.240404301,5.24084899666,50.6888860411,0.0,48.2474882111,62.0547409583,2.1884058777,0.0,2.1884058777
 07/28  12:00:00,172.537998765,5.31877787361,57.4529001349,0.0,48.2474882111,61.5103924513,2.18915761535,0.0,2.18915761535
 07/28  13:00:00,185.053008611,6.20429117711,66.932553665,0.0,48.2474882111,63.6602354638,2.18895900871,0.0,2.18895900871
 07/28  14:00:00,184.723798183,6.30141282908,70.0383094971,0.0,48.2474882111,60.1281475517,1.10382559838,0.0,1.10382559838
 07/28  15:00:00,186.733167036,6.45043613686,71.8986550419,0.0,48.2474882111,60.1281475517,1.10385673323,0.0,1.10385673323
 07/28  16:00:00,191.031961767,6.6667999584,73.0911958416,0.0,48.2474882111,63.0180376616,2.18809223277,0.0,2.18809223277
 07/28  17:00:00,177.825120999,6.20528673217,71.2907819532,0.0,37.5258241642,62.7947880557,1.10364607668,0.0,1.10364607668
 07/28  18:00:00,126.462976943,4.42136756516,59.210830213,0.0,26.8041601173,36.0181789539,1.10347108113,0.0,1.10347108113
 07/28  19:00:00,119.97663705,4.15042218663,55.5642269065,0.0,26.8041601173,33.4493877451,1.10324112793,0.0,1.10324112793
 07/28  20:00:00,100.411072602,3.65207339781,47.6448406512,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/28  21:00:00,102.882448382,3.52454637637,41.6588057235,0.0,16.0824960704,26.8041601173,1.10315658289,0.0,1.10315658289
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293821146,0.0,1.10293821146
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293936234,0.0,1.10293936234
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293685596,0.0,1.10293685596
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,78.9226219713,4.43571313372,40.2723086262,0.0,5.36083202345,21.4433280938,1.1029992628,0.0,1.1029992628
 07/29  07:00:00,70.9946975967,3.49869419548,35.4041235466,0.141697225737,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,97.8963442416,3.50430341847,36.2798958791,0.0,26.8041601173,31.2995447326,1.10322473656,0.0,1.10322473656
 07/29  09:00:00,103.131500992,3.53146056283,39.2402031778,0.0,26.8041601173,33.5472370403,1.10344686605,0.0,1.10344686605
 07/29  10:00:00,105.074143055,3.62514432685,42.05245818,0.0,26.8041601173,32.583940337,1.1033815438,0.0,1.1033815438
 07/29  11:00:00,109.826364712,3.77241521945,44.409716636,0.0,26.8041601173,34.8316326447,1.1034692443,0.0,1.1034692443
 07/29  12:00:00,112.897787661,3.94795526352,48.589995146,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  13:00:00,113.223111362,4.08583955073,51.3462257681,0.0,26.8041601173,30.9784458315,1.10337794803,0.0,1.10337794803
 07/29  14:00:00,83.466754508,3.87619724183,50.209165846,0.0,8.04124803518,21.3317032909,1.10316958769,0.0,1.10316958769
 07/29  15:00:00,81.8060194635,3.78542784997,49.9235957977,0.0,8.04124803518,20.0473076865,1.10316952194,0.0,1.10316952194
 07/29  16:00:00,84.2447292717,3.77933789508,52.0472966597,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,77.8393003487,3.74620375353,53.3951510124,0.0,2.68041601173,18.0090894769,1.10300169809,0.0,1.10300169809
 07/29  18:00:00,46.8526015982,2.37822071255,25.7030287095,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,44.12676699,2.24111350668,23.1143013071,0.0,2.68041601173,16.0824960704,1.10305468889,0.0,1.10305468889
 07/29  20:00:00,38.1223890402,1.3154610193,13.1009091781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306259913,0.0,1.10306259913
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293391953,0.0,1.10293391953
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290725143,0.0,1.10290725143
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299918349,0.0,1.10299918349
 07/30  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290774002,0.0,1.10290774002
 07/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,22.5035530015,0.322436971856,3.40976385344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,32.0753575253,1.20125135592,12.1027539932,0.0,2.68041601173,16.0824960704,1.1029885069,0.0,1.1029885069
 07/30  12:00:00,40.1913832871,1.96247512076,19.4575559902,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,42.3160810341,2.19296231381,21.3517665441,0.0,2.68041601173,16.0824960704,1.10312561018,0.0,1.10312561018
 07/30  14:00:00,45.2861114977,2.55118384522,23.9635754762,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,39.0843009351,1.96413842505,18.3488103338,0.0,2.68041601173,16.0824960704,1.10295944731,0.0,1.10295944731
 07/30  16:00:00,49.3796837766,2.92661881829,27.6817127821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,43.7969682956,2.36122773792,22.6643883815,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,49.5733267145,2.95489739413,27.8470771441,0.0,2.68041601173,16.0824960704,1.10295867106,0.0,1.10295867106
 07/30  19:00:00,42.613011928,2.34869468447,21.4929650674,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,47.6928967565,2.1602806011,19.3592639792,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,45.4232366158,1.20125135592,10.6466330837,0.0,2.68041601173,16.0824960704,1.1030429419,0.0,1.1030429419
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289619677,0.0,1.10289619677
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293151649,0.0,1.10293151649
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298595284,0.0,1.10298595284
 07/31  06:00:00,68.30242162,3.88152361988,29.7201734582,0.486124330536,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,80.1085883648,3.50668960563,27.2973273424,0.531845620102,16.0824960704,32.6817896323,1.10333512096,0.0,1.10333512096
 07/31  08:00:00,162.444399725,5.06380531525,38.7213537177,0.0,48.2474882111,70.4033123869,1.10382209451,0.0,1.10382209451
 07/31  09:00:00,161.42089191,5.46272561561,45.6474970313,0.0,48.2474882111,62.0547409583,2.18801219433,0.0,2.18801219433
 07/31  10:00:00,166.192887321,5.75536083726,52.0534506266,0.0,48.2474882111,60.1281475517,1.10401737711,0.0,1.10401737711
 07/31  11:00:00,174.033728815,5.86709325886,57.855966293,0.0,48.2474882111,62.0547409583,2.188281271,0.0,2.188281271
 07/31  12:00:00,172.52533757,5.3957749448,57.3632418689,0.0,48.2474882111,61.5103924513,2.18924110593,0.0,2.18924110593
 07/31  13:00:00,181.216984093,6.21302880012,63.0877915237,0.0,48.2474882111,63.6602354638,2.18908851196,0.0,2.18908851196
 07/31  14:00:00,180.046560258,6.25374341105,65.4087409896,0.0,48.2474882111,60.1281475517,1.10384365527,0.0,1.10384365527
 07/31  15:00:00,181.839398353,6.64104736765,66.8142751283,0.0,48.2474882111,60.1281475517,2.18772534124,0.0,2.18772534124
 07/31  16:00:00,190.441800801,7.86638968004,71.3014451542,0.0,48.2474882111,63.0180376616,1.10425254647,0.0,1.10425254647
 07/31  17:00:00,178.804916794,7.86376453297,70.6120999472,0.0,37.5258241642,62.7947880557,1.10379210495,0.0,1.10379210495
 07/31  18:00:00,127.159621444,5.65512989563,58.6737123835,0.0,26.8041601173,36.0181789539,1.10350149491,0.0,1.10350149491
 07/31  19:00:00,117.789715941,5.12333402804,52.4043939565,0.0,26.8041601173,33.4493877451,1.10326798719,0.0,1.10326798719
 07/31  20:00:00,96.0168467123,3.89959886397,40.5357559622,0.0,16.0824960704,28.0885557216,1.10337177404,0.0,1.10337177404
 07/31  21:00:00,96.0514012326,3.61359271885,34.738712232,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029751703,0.0,1.1029751703
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293151267,0.0,1.10293151267
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293765013,0.0,1.10293765013
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030273985,0.0,1.1030273985
 08/01  06:00:00,70.1331744123,3.90973933793,31.5875529142,0.42128194885,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,79.6048473152,3.49869419548,26.7716604688,0.561766854225,16.0824960704,32.6817896323,1.10336635072,0.0,1.10336635072
 08/01  08:00:00,160.30796466,5.00369730176,36.6450266666,0.0,48.2474882111,70.4033123869,1.10387763033,0.0,1.10387763033
 08/01  09:00:00,158.709384849,5.40101879447,42.9976967913,0.0,48.2474882111,62.0547409583,2.18776257608,0.0,2.18776257608
 08/01  10:00:00,162.205964596,5.66276515868,48.1591235802,0.0,48.2474882111,60.1281475517,1.10407322523,0.0,1.10407322523
 08/01  11:00:00,168.348155772,5.77589631207,52.2615901964,0.0,48.2474882111,62.0547409583,2.18838496131,0.0,2.18838496131
 08/01  12:00:00,172.673587271,5.52427476092,57.3829917534,0.0,48.2474882111,61.5103924513,2.1891217794,0.0,2.1891217794
 08/01  13:00:00,184.033675773,6.45343562847,65.6640763751,0.0,48.2474882111,63.6602354638,2.18891267254,0.0,2.18891267254
 08/01  14:00:00,180.660082245,6.37739462346,65.8986117651,0.0,48.2474882111,60.1281475517,1.10380291269,0.0,1.10380291269
 08/01  15:00:00,187.154377056,6.77214692847,71.9981542709,0.0,48.2474882111,60.1281475517,1.10383159244,0.0,1.10383159244
 08/01  16:00:00,197.275870154,7.85972934036,78.1421748473,0.0,48.2474882111,63.0180376616,2.18802961159,0.0,2.18802961159
 08/01  17:00:00,182.753208037,7.48173669333,74.9424190295,0.0,37.5258241642,62.7947880557,1.1036177183,0.0,1.1036177183
 08/01  18:00:00,129.173415403,4.80197553901,61.5406606992,0.0,26.8041601173,36.0181789539,1.10344486117,0.0,1.10344486117
 08/01  19:00:00,121.433335976,4.28561955743,56.8857284624,0.0,26.8041601173,33.4493877451,1.10321910015,0.0,1.10321910015
 08/01  20:00:00,104.987407761,3.7346761887,49.6712396865,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/01  21:00:00,107.165358176,3.60317618056,45.8630857137,0.0,16.0824960704,26.8041601173,1.10305463778,0.0,1.10305463778
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,42.1413676959,0.20546675168,2.99971674455,0.0,2.68041601173,21.4433280938,1.10293468915,0.0,1.10293468915
 08/01  24:00:00,44.36399314,0.41093350336,5.016875437,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293849825,0.0,1.10293849825
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293317213,0.0,1.10293317213
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,75.7253120324,4.2467497048,37.169750501,0.0942116151646,5.36083202345,21.4433280938,1.10299938524,0.0,1.10299938524
 08/02  07:00:00,86.0515608106,3.49869419548,33.507914368,0.272226450481,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/02  08:00:00,165.727558299,4.68719622195,42.381121385,0.0,48.2474882111,70.4033123869,2.18771782647,0.0,2.18771782647
 08/02  09:00:00,161.53934682,4.82289143398,46.4057861224,0.0,48.2474882111,62.0547409583,1.10393612622,0.0,1.10393612622
 08/02  10:00:00,168.570639279,5.31126343648,54.8752999855,0.0,48.2474882111,60.1281475517,2.1878558105,0.0,2.1878558105
 08/02  11:00:00,177.849185092,5.72528341936,61.8132324087,0.0,48.2474882111,62.0547409583,1.10425426641,0.0,1.10425426641
 08/02  12:00:00,176.523739074,5.49574390686,61.2616744102,0.0,48.2474882111,61.5103924513,2.18878455744,0.0,2.18878455744
 08/02  13:00:00,181.425263605,5.95805820999,63.5510416264,0.0,48.2474882111,63.6602354638,2.18880548142,0.0,2.18880548142
 08/02  14:00:00,178.408994349,5.91741843075,64.1075000609,0.0,48.2474882111,60.1281475517,2.18774287157,0.0,2.18774287157
 08/02  15:00:00,181.764248394,6.03808167022,67.3420908669,0.0,48.2474882111,60.1281475517,1.10382028251,0.0,1.10382028251
 08/02  16:00:00,195.542991106,7.0830402441,77.1859848955,0.0,48.2474882111,63.0180376616,1.10413305659,0.0,1.10413305659
 08/02  17:00:00,187.569375798,7.45158615182,79.7887373322,0.0,37.5258241642,62.7947880557,2.1874473119,0.0,2.1874473119
 08/02  18:00:00,137.934556245,5.45051083165,69.6532662477,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/02  19:00:00,129.326540594,4.9198140466,64.1447385908,0.0,26.8041601173,33.4493877451,1.10334486947,0.0,1.10334486947
 08/02  20:00:00,107.202807332,3.75326789958,51.8680475463,0.0,16.0824960704,28.0885557216,1.10337123741,0.0,1.10337123741
 08/02  21:00:00,105.867510222,3.57017072764,44.5982432131,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302178905,0.0,1.10302178905
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293180479,0.0,1.10293180479
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293765123,0.0,1.10293765123
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303178621,0.0,1.10303178621
 08/03  06:00:00,74.2319219811,4.01644226443,35.906112656,0.0947668493373,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,85.5717382707,3.49869419548,33.0300697584,0.270248520104,16.0824960704,32.6817896323,1.10339971249,0.0,1.10339971249
 08/03  08:00:00,166.950084571,4.6659995113,43.6248443678,0.0,48.2474882111,70.4033123869,1.10390747329,0.0,1.10390747329
 08/03  09:00:00,170.632332311,5.43126619519,54.8903968526,0.0,48.2474882111,62.0547409583,2.18795313883,0.0,2.18795313883
 08/03  10:00:00,179.66333852,6.03634834858,65.2429143144,0.0,48.2474882111,60.1281475517,1.10397247376,0.0,1.10397247376
 08/03  11:00:00,186.653997186,6.37350869978,69.969819223,0.0,48.2474882111,62.0547409583,2.18858095557,0.0,2.18858095557
 08/03  12:00:00,174.015140996,5.33651070653,58.9123095325,0.0,48.2474882111,61.5103924513,2.18931413062,0.0,2.18931413062
 08/03  13:00:00,181.178421615,6.19499323804,63.0672646077,0.0,48.2474882111,63.6602354638,2.18909882817,0.0,2.18909882817
 08/03  14:00:00,181.359661126,6.29527466927,66.6803105995,0.0,48.2474882111,60.1281475517,1.1038859897,0.0,1.1038859897
 08/03  15:00:00,176.854265786,6.30236709483,62.1678228342,0.0,48.2474882111,60.1281475517,1.10375439073,0.0,1.10375439073
 08/03  16:00:00,174.104645692,5.88560206181,56.9450776639,0.0,48.2474882111,63.0180376616,2.1882024046,0.0,2.1882024046
 08/03  17:00:00,162.442083644,5.73679205152,56.3762392784,0.0,37.5258241642,62.7947880557,1.1035751607,0.0,1.1035751607
 08/03  18:00:00,117.404149413,4.27990555332,50.2934646949,0.0,26.8041601173,36.0181789539,1.10341892602,0.0,1.10341892602
 08/03  19:00:00,110.643611787,3.95153420716,46.4300896235,0.0,26.8041601173,33.4493877451,1.10326539792,0.0,1.10326539792
 08/03  20:00:00,93.2506510152,3.52725073984,38.1419083892,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,94.9305474678,3.49869419548,33.7327569906,0.0,16.0824960704,26.8041601173,1.1031745577,0.0,1.1031745577
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293824333,0.0,1.10293824333
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293228939,0.0,1.10293228939
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102937803,0.0,1.102937803
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,72.5412591286,3.78885256288,30.9605675355,1.10990548548,5.36083202345,21.4433280938,1.1029979244,0.0,1.1029979244
 08/04  07:00:00,81.1282039649,3.49869419548,27.5127987667,1.34398520603,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/04  08:00:00,160.374429419,4.74234567478,36.9728430524,0.0,48.2474882111,70.4033123869,2.18755354451,0.0,2.18755354451
 08/04  09:00:00,157.421561033,5.05899884708,42.0518929225,0.0,48.2474882111,62.0547409583,1.10401258124,0.0,1.10401258124
 08/04  10:00:00,160.3958451,5.30725038575,46.7045188569,0.0,48.2474882111,60.1281475517,2.18800757663,0.0,2.18800757663
 08/04  11:00:00,167.541743834,5.51459187749,51.7164826931,0.0,48.2474882111,62.0547409583,1.10433316906,0.0,1.10433316906
 08/04  12:00:00,168.078188788,5.22665443475,53.0852135963,0.0,48.2474882111,61.5103924513,2.18893741457,0.0,2.18893741457
 08/04  13:00:00,174.100625378,6.05352020469,56.1309414043,0.0,48.2474882111,63.6602354638,2.18895581015,0.0,2.18895581015
 08/04  14:00:00,171.599317507,6.06679222591,57.148449424,0.0,48.2474882111,60.1281475517,2.18793850166,0.0,2.18793850166
 08/04  15:00:00,172.377742708,6.26057790542,57.733088946,0.0,48.2474882111,60.1281475517,1.10372437385,0.0,1.10372437385
 08/04  16:00:00,177.736882442,7.02674651681,59.436169958,0.0,48.2474882111,63.0180376616,2.1882569856,0.0,2.1882569856
 08/04  17:00:00,166.088645742,7.01860906742,58.740984361,0.0,37.5258241642,62.7947880557,1.10361165255,0.0,1.10361165255
 08/04  18:00:00,114.981667351,4.96155962038,47.1893285651,0.0,26.8041601173,36.0181789539,1.10340777716,0.0,1.10340777716
 08/04  19:00:00,106.467329902,4.49166666997,41.7136752757,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,88.7738080905,3.62617733526,33.5661388692,0.0,16.0824960704,28.0885557216,1.10327465227,0.0,1.10327465227
 08/04  21:00:00,91.5701107711,3.53485785145,30.3361566379,0.0,16.0824960704,26.8041601173,1.10302804066,0.0,1.10302804066
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293864494,0.0,1.10293864494
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293521964,0.0,1.10293521964
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303142274,0.0,1.10303142274
 08/05  06:00:00,71.021713035,3.77547101055,30.0458738688,0.518434610978,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,63.160147611,3.49869419548,26.7542472718,0.957023514701,5.36083202345,26.5809105114,1.10312432798,0.0,1.10312432798
 08/05  08:00:00,89.5020135371,3.49869419548,27.6551161186,0.236058279055,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/05  09:00:00,92.4221224271,3.49869419548,28.3450212519,0.218569728083,26.8041601173,33.5472370403,1.10334796814,0.0,1.10334796814
 08/05  10:00:00,92.2981257466,3.49869419548,29.3253161817,0.0775748209944,26.8041601173,32.583940337,1.10339277566,0.0,1.10339277566
 08/05  11:00:00,95.6769688416,3.49869419548,30.5340417901,0.0,26.8041601173,34.8316326447,1.1035210766,0.0,1.1035210766
 08/05  12:00:00,96.3042175184,3.49869419548,32.4456860712,0.0,26.8041601173,33.5472370403,1.10338605066,0.0,1.10338605066
 08/05  13:00:00,96.6377717207,3.50339733326,35.3433283445,0.0,26.8041601173,30.9784458315,1.1033503293,0.0,1.1033503293
 08/05  14:00:00,69.8635283774,3.49869419548,36.9834427617,0.0,8.04124803518,21.3317032909,1.1032321937,0.0,1.1032321937
 08/05  15:00:00,69.0063683959,3.49890658798,37.4104659921,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/05  16:00:00,67.7559244201,3.49953311089,35.8382965924,0.0,8.04124803518,20.3684065876,1.1031948733,0.0,1.1031948733
 08/05  17:00:00,57.8687645627,3.49869419548,33.6721247844,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303375301,0.0,1.10303375301
 08/05  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299736152,0.0,1.10299736152
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293829438,0.0,1.10293829438
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290433071,0.0,1.10290433071
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290093809,0.0,1.10290093809
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293848268,0.0,1.10293848268
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,36.1905317988,1.84156408886,15.5776155337,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,42.9803607524,2.73649627003,21.4725123062,0.0,2.68041601173,16.0824960704,1.10296035303,0.0,1.10296035303
 08/06  10:00:00,40.9774124896,2.52503350187,19.6810268115,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,41.4817775381,2.55096281893,20.1594625429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,34.2327470755,1.67557350484,13.7858213945,0.0,2.68041601173,16.0824960704,1.10302150125,0.0,1.10302150125
 08/06  13:00:00,30.1738301547,1.16226128253,10.240216696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,30.0821626678,1.12116793219,10.1896425594,0.0,2.68041601173,16.0824960704,1.10301779592,0.0,1.10301779592
 08/06  15:00:00,35.2391090289,1.62217069237,14.8455861603,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,45.3392316273,2.6062574816,23.9616219695,0.0,2.68041601173,16.0824960704,1.10295834474,0.0,1.10295834474
 08/06  17:00:00,44.0836362289,2.53313104968,22.779153003,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,45.9599882923,2.75668203664,24.4319540795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,42.4677097436,2.52015722089,21.1762003465,0.0,2.68041601173,16.0824960704,1.10296325189,0.0,1.10296325189
 08/06  20:00:00,35.749849218,1.00630098896,8.57019605287,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289754599,0.0,1.10289754599
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292494208,0.0,1.10292494208
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293532538,0.0,1.10293532538
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,69.8723061971,3.65578397418,26.3732758236,3.16131285461,5.36083202345,21.4433280938,1.10307114281,0.0,1.10307114281
 08/07  07:00:00,79.7719024731,3.49869419548,23.0124528911,4.48802958974,16.0824960704,32.6817896323,1.10337587031,0.0,1.10337587031
 08/07  08:00:00,150.50110891,3.89224569303,27.8728033193,0.0768192058334,48.2474882111,70.4033123869,1.10382885503,0.0,1.10382885503
 08/07  09:00:00,143.900495629,3.75835883182,29.8314675337,0.0,48.2474882111,62.0547409583,1.10403785228,0.0,1.10403785228
 08/07  10:00:00,146.097348644,3.87525058605,33.8380222008,0.0,48.2474882111,60.1281475517,2.18803695217,0.0,2.18803695217
 08/07  11:00:00,155.647278424,4.39836137391,40.9382477866,0.0,48.2474882111,62.0547409583,2.18851551817,0.0,2.18851551817
 08/07  12:00:00,157.683747897,4.45303275122,43.4643943892,0.0,48.2474882111,61.5103924513,2.18898024061,0.0,2.18898024061
 08/07  13:00:00,168.114706481,5.25573247043,50.9428102413,0.0,48.2474882111,63.6602354638,2.18876378868,0.0,2.18876378868
 08/07  14:00:00,168.038169661,5.3784411155,54.2756526891,0.0,48.2474882111,60.1281475517,1.10389852966,0.0,1.10389852966
 08/07  15:00:00,170.073970246,5.63905563523,56.0508387538,0.0,48.2474882111,60.1281475517,1.10376137963,0.0,1.10376137963
 08/07  16:00:00,178.608339184,6.61980418918,60.7145690285,0.0,48.2474882111,63.0180376616,2.18821722665,0.0,2.18821722665
 08/07  17:00:00,167.269230602,6.67302737398,60.2671509143,0.0,37.5258241642,62.7947880557,1.10354954963,0.0,1.10354954963
 08/07  18:00:00,118.398331766,4.85939867863,50.708153922,0.0,26.8041601173,36.0181789539,1.1034718666,0.0,1.1034718666
 08/07  19:00:00,110.52855185,4.35495221657,45.9116116772,0.0,26.8041601173,33.4493877451,1.1032256186,0.0,1.1032256186
 08/07  20:00:00,89.7791704886,3.5992419451,34.5984366574,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/07  21:00:00,91.1008524727,3.52233225415,29.8793670392,5.68976630612e-05,16.0824960704,26.8041601173,1.10303234561,0.0,1.10303234561
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293850099,0.0,1.10293850099
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293548807,0.0,1.10293548807
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293841157,0.0,1.10293841157
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,70.6775122733,3.74771042031,28.9074940145,1.34037429379,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,80.0902968593,3.49869419548,26.4251744146,1.3937024525,16.0824960704,32.6817896323,1.10326123694,0.0,1.10326123694
 08/08  08:00:00,157.799546718,4.31546426738,34.8248417588,0.0,48.2474882111,70.4033123869,2.18764870145,0.0,2.18764870145
 08/08  09:00:00,158.026824163,4.75537717738,42.9607777226,0.0,48.2474882111,62.0547409583,1.10403096281,0.0,1.10403096281
 08/08  10:00:00,165.617800059,5.18728285574,52.0464413468,0.0,48.2474882111,60.1281475517,1.1040348391,0.0,1.1040348391
 08/08  11:00:00,175.134288654,5.53348478624,59.2901346048,0.0,48.2474882111,62.0547409583,2.18830721961,0.0,2.18830721961
 08/08  12:00:00,176.757581918,5.27074057125,61.7205205899,0.0,48.2474882111,61.5103924513,2.1892528277,0.0,2.1892528277
 08/08  13:00:00,189.163796752,6.22043781666,71.0271951666,0.0,48.2474882111,63.6602354638,2.18908693805,0.0,2.18908693805
 08/08  14:00:00,188.865258569,6.30092669345,74.180256019,0.0,48.2474882111,60.1281475517,1.10384096551,0.0,1.10384096551
 08/08  15:00:00,192.234114377,6.73484112136,77.115197399,0.0,48.2474882111,60.1281475517,2.18771212373,0.0,2.18771212373
 08/08  16:00:00,201.174537217,8.01033938463,81.8902318652,0.0,48.2474882111,63.0180376616,1.10423961039,0.0,1.10423961039
 08/08  17:00:00,189.660788433,8.01082724115,81.3209088775,0.0,37.5258241642,62.7947880557,1.10377941203,0.0,1.10377941203
 08/08  18:00:00,136.889837884,5.66489721379,68.3941615045,0.0,26.8041601173,36.0181789539,1.10348890942,0.0,1.10348890942
 08/08  19:00:00,125.15639578,5.04514862691,59.8492591963,0.0,26.8041601173,33.4493877451,1.10325772139,0.0,1.10325772139
 08/08  20:00:00,100.17592385,3.83033083878,44.7641011249,0.0,16.0824960704,28.0885557216,1.10329227545,0.0,1.10329227545
 08/08  21:00:00,99.3422365398,3.6037234983,38.0394167598,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297081426,0.0,1.10297081426
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,45.785232502,0.616400255039,6.23264804735,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293798687,0.0,1.10293798687
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293847287,0.0,1.10293847287
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,73.2329665821,4.03998564134,32.375972093,0.135075303017,5.36083202345,21.4433280938,1.10308592728,0.0,1.10308592728
 08/09  07:00:00,82.8976199481,3.49869419548,30.3593367773,0.266863178535,16.0824960704,32.6817896323,1.10342260298,0.0,1.10342260298
 08/09  08:00:00,169.209709334,5.21434578485,45.336122857,0.0,48.2474882111,70.4033123869,1.10384812816,0.0,1.10384812816
 08/09  09:00:00,172.006709447,5.89075240184,55.8052877813,0.0,48.2474882111,62.0547409583,1.10386210888,0.0,1.10386210888
 08/09  10:00:00,176.173541739,6.20901236043,61.5804535219,0.0,48.2474882111,60.1281475517,2.18807541262,0.0,2.18807541262
 08/09  11:00:00,183.038445833,6.34724615905,66.3805304102,0.0,48.2474882111,62.0547409583,2.188554147,0.0,2.188554147
 08/09  12:00:00,183.356169656,5.91014903167,67.6796998676,0.0,48.2474882111,61.5103924513,2.18901893163,0.0,2.18901893163
 08/09  13:00:00,194.338689933,6.93290504375,75.48962112,0.0,48.2474882111,63.6602354638,2.18880109038,0.0,2.18880109038
 08/09  14:00:00,195.90873332,6.94071794894,80.5839395146,0.0,48.2474882111,60.1281475517,1.10391519622,0.0,1.10391519622
 08/09  15:00:00,204.176491886,7.54940344787,88.2430125814,0.0,48.2474882111,60.1281475517,1.10377739516,0.0,1.10377739516
 08/09  16:00:00,215.800585148,8.89759599856,95.6290231829,0.0,48.2474882111,63.0180376616,2.18825105754,0.0,2.18825105754
 08/09  17:00:00,196.74735805,8.34549030778,88.0728154283,0.0,37.5258241642,62.7947880557,1.10356364471,0.0,1.10356364471
 08/09  18:00:00,133.533582462,4.92550455991,65.7772987373,0.0,26.8041601173,36.0181789539,1.1033955947,0.0,1.1033955947
 08/09  19:00:00,123.347061882,4.39831659635,58.6867573294,0.0,26.8041601173,33.4493877451,1.1032350792,0.0,1.1032350792
 08/09  20:00:00,106.760975137,3.78314543422,48.9290044836,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,103.246957888,3.6224966095,41.9253649969,0.0,16.0824960704,26.8041601173,1.10303380064,0.0,1.10303380064
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,41.6054184572,0.20546675168,2.46376750584,0.0,2.68041601173,21.4433280938,1.10293738356,0.0,1.10293738356
 08/09  24:00:00,43.6269344502,0.41093350336,4.27981674718,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293017737,0.0,1.10293017737
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293705087,0.0,1.10293705087
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,74.1581815368,3.95410900423,33.2331286563,0.28901033163,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,84.8180060171,3.49869419548,32.1290667875,0.417519237401,16.0824960704,32.6817896323,1.10327488635,0.0,1.10327488635
 08/10  08:00:00,164.19072898,4.51936169727,41.0121265907,0.0,48.2474882111,70.4033123869,2.1876752141,0.0,2.1876752141
 08/10  09:00:00,160.690664333,4.55536531658,45.8246297529,0.0,48.2474882111,62.0547409583,1.10404618441,0.0,1.10404618441
 08/10  10:00:00,164.636148452,4.88802688938,51.3640457055,0.0,48.2474882111,60.1281475517,1.10404979314,0.0,1.10404979314
 08/10  11:00:00,173.404801042,5.64063395391,57.4534978245,0.0,48.2474882111,62.0547409583,2.18833869571,0.0,2.18833869571
 08/10  12:00:00,175.504248779,5.61268872846,60.1252392936,0.0,48.2474882111,61.5103924513,2.18928457273,0.0,2.18928457273
 08/10  13:00:00,185.850796508,6.49547649758,67.4391562417,0.0,48.2474882111,63.6602354638,2.18911693578,0.0,2.18911693578
 08/10  14:00:00,183.31151618,6.48427029813,68.4431700254,0.0,48.2474882111,60.1281475517,1.1038539026,0.0,1.1038539026
 08/10  15:00:00,187.143691695,6.80098875412,71.9586270838,0.0,48.2474882111,60.1281475517,2.18757828613,0.0,2.18757828613
 08/10  16:00:00,197.68671902,7.93300823302,78.4797448199,0.0,48.2474882111,63.0180376616,1.10425404058,0.0,1.10425404058
 08/10  17:00:00,182.8250791,7.78429945075,74.7117273349,0.0,37.5258241642,62.7947880557,1.10379174979,0.0,1.10379174979
 08/10  18:00:00,124.524647973,5.17861067406,56.5152581335,0.0,26.8041601173,36.0181789539,1.10349994545,0.0,1.10349994545
 08/10  19:00:00,114.703250121,4.69322095531,49.7480412096,0.0,26.8041601173,33.4493877451,1.1032654884,0.0,1.1032654884
 08/10  20:00:00,99.9848219095,3.72486140347,42.2111352866,0.0,16.0824960704,28.0885557216,1.10330167075,0.0,1.10330167075
 08/10  21:00:00,102.142537107,3.59063499532,40.85280583,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297362778,0.0,1.10297362778
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293326818,0.0,1.10293326818
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293796056,0.0,1.10293796056
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030245715,0.0,1.1030245715
 08/11  06:00:00,77.5004069882,4.15083936098,36.6096851845,0.0579488979723,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,88.7400762858,3.49869419548,36.3621582299,0.106498063728,16.0824960704,32.6817896323,1.10339849106,0.0,1.10339849106
 08/11  08:00:00,168.77806066,4.6676486201,45.4511713475,0.0,48.2474882111,70.4033123869,1.1038611662,0.0,1.1038611662
 08/11  09:00:00,164.706050499,4.91786019497,49.4775210402,0.0,48.2474882111,62.0547409583,1.10387534182,0.0,1.10387534182
 08/11  10:00:00,168.365639351,5.31233800419,54.66922549,0.0,48.2474882111,60.1281475517,2.18810224366,0.0,2.18810224366
 08/11  11:00:00,176.304272231,5.96806796022,60.0255350077,0.0,48.2474882111,62.0547409583,2.18858171838,0.0,2.18858171838
 08/11  12:00:00,177.076670969,5.8860714983,61.4242787141,0.0,48.2474882111,61.5103924513,2.18904742444,0.0,2.18904742444
 08/11  13:00:00,185.296085225,6.8115151497,66.5684063067,0.0,48.2474882111,63.6602354638,2.18882930229,0.0,2.18882930229
 08/11  14:00:00,182.876911102,6.86865563009,67.6241796146,0.0,48.2474882111,60.1281475517,1.10376365611,0.0,1.10376365611
 08/11  15:00:00,184.997295085,7.14171462432,69.471504604,0.0,48.2474882111,60.1281475517,1.10379022979,0.0,1.10379022979
 08/11  16:00:00,189.759756002,7.52233765037,70.9634523844,0.0,48.2474882111,63.0180376616,2.18827836171,0.0,2.18827836171
 08/11  17:00:00,172.493230924,6.78627354836,65.3779050615,0.0,37.5258241642,62.7947880557,1.10357512394,0.0,1.10357512394
 08/11  18:00:00,120.562297038,4.60801065251,53.1235072204,0.0,26.8041601173,36.0181789539,1.10340584858,0.0,1.10340584858
 08/11  19:00:00,112.679614161,4.09518977674,48.322436428,0.0,26.8041601173,33.4493877451,1.10324272743,0.0,1.10324272743
