Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  20:00:00,97.1462305653,3.61892457842,39.4784807674,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/11  21:00:00,95.4256137524,3.54901315026,34.1775043204,0.0,16.0824960704,26.8041601173,1.10304194015,0.0,1.10304194015
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293485811,0.0,1.10293485811
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029383214,0.0,1.1029383214
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293419329,0.0,1.10293419329
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,70.8440248345,3.73435017128,28.5119704457,1.91577067283,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,62.598392067,3.49869419548,24.2295258316,2.91998941098,5.36083202345,26.5809105114,1.10306578758,0.0,1.10306578758
 08/12  08:00:00,90.2182884547,3.49869419548,27.7487631051,0.858686210119,26.8041601173,31.2995447326,1.10321763658,0.0,1.10321763658
 08/12  09:00:00,95.5576206115,3.54790938755,31.5875839105,0.0622900617087,26.8041601173,33.5472370403,1.10345287029,0.0,1.10345287029
 08/12  10:00:00,99.5211600504,3.73479413552,36.3898253665,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 08/12  11:00:00,103.906429959,3.65745544603,38.6047416568,0.0,26.8041601173,34.8316326447,1.10344747927,0.0,1.10344747927
 08/12  12:00:00,107.459971338,3.75197301739,43.3481610691,0.0,26.8041601173,33.5472370403,1.1034262416,0.0,1.1034262416
 08/12  13:00:00,108.027686308,3.93351983071,46.3031204341,0.0,26.8041601173,30.9784458315,1.10335857741,0.0,1.10335857741
 08/12  14:00:00,78.7859005401,3.82080552678,45.5837035931,0.0,8.04124803518,21.3317032909,1.10325590335,0.0,1.10325590335
 08/12  15:00:00,76.5486246874,3.6652670134,44.7863618582,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,74.782084616,3.55580461134,42.8081852878,0.0,8.04124803518,20.3684065876,1.10320699641,0.0,1.10320699641
 08/12  17:00:00,65.6459813606,3.49907848529,41.4489572925,0.0,2.68041601173,18.0090894769,1.10299783282,0.0,1.10299783282
 08/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299551007,0.0,1.10299551007
 08/12  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299565635,0.0,1.10299565635
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293829535,0.0,1.10293829535
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290445721,0.0,1.10290445721
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299621562,0.0,1.10299621562
 08/13  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,19.7979447995,0.0974751834803,0.929117439849,0.0,2.68041601173,16.0824960704,1.10293835765,0.0,1.10293835765
 08/13  09:00:00,43.8146034497,2.49312260433,22.5501286692,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,43.4494190375,2.52070747303,22.1573593883,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,45.0196304723,2.59683537067,23.6514429255,0.0,2.68041601173,16.0824960704,1.10302543387,0.0,1.10302543387
 08/13  12:00:00,37.7977902811,1.86807351453,17.1583645904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,40.4513302271,2.0680704756,19.6119075754,0.0,2.68041601173,16.0824960704,1.10312245049,0.0,1.10312245049
 08/13  14:00:00,41.704653521,2.14752257805,20.7857787667,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,46.4013319053,2.54837136778,25.0816083613,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,43.3497337102,2.2544826502,22.3238988838,0.0,2.68041601173,16.0824960704,1.10295868219,0.0,1.10295868219
 08/13  17:00:00,48.9837023791,2.73513356046,27.4772166425,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,45.5986324432,2.51980488576,24.3074753812,0.0,2.68041601173,16.0824960704,0.685602461999,0.0,0.685602461999
 08/13  19:00:00,47.1622334917,2.73405662082,25.6568246947,0.0,2.68041601173,16.0824960704,0.437145314772,0.0,0.437145314772
 08/13  20:00:00,36.7343275931,0.719133630879,7.37450845264,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299621264,0.0,1.10299621264
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289811138,0.0,1.10289811138
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293857086,0.0,1.10293857086
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302409629,0.0,1.10302409629
 08/14  06:00:00,70.6174707952,3.69312743095,27.0664286977,3.17598112185,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,78.9037808756,3.49869419548,23.9505305629,2.68183032051,16.0824960704,32.6817896323,1.10337711057,0.0,1.10337711057
 08/14  08:00:00,156.769641902,4.17026156758,33.8911040224,0.049035619863,48.2474882111,70.4033123869,1.10387548526,0.0,1.10387548526
 08/14  09:00:00,156.702409041,4.48253350216,41.909206275,0.0,48.2474882111,62.0547409583,2.18788678734,0.0,2.18788678734
 08/14  10:00:00,161.090505873,4.80360974908,47.9028202674,0.0,48.2474882111,60.1281475517,1.10404935264,0.0,1.10404935264
 08/14  11:00:00,168.54163168,5.15844175033,53.0725206662,0.0,48.2474882111,62.0547409583,2.18849934437,0.0,2.18849934437
 08/14  12:00:00,169.321341794,5.05954580382,54.4954752334,0.0,48.2474882111,61.5103924513,2.18886971249,0.0,2.18886971249
 08/14  13:00:00,178.008348531,5.98499903598,60.1071857262,0.0,48.2474882111,63.6602354638,2.18871036444,0.0,2.18871036444
 08/14  14:00:00,175.105540169,6.05332678476,60.6681375277,0.0,48.2474882111,60.1281475517,1.10379450249,0.0,1.10379450249
 08/14  15:00:00,176.21955811,6.30272087716,61.5327613764,0.0,48.2474882111,60.1281475517,1.10382085629,0.0,1.10382085629
 08/14  16:00:00,183.424694908,7.2818621262,64.8688668154,0.0,48.2474882111,63.0180376616,2.18811861506,0.0,2.18811861506
 08/14  17:00:00,169.702465538,7.17250666498,62.2009065594,0.0,37.5258241642,62.7947880557,1.10363183841,0.0,1.10363183841
 08/14  18:00:00,116.847608446,5.01698259291,48.9998466876,0.0,26.8041601173,36.0181789539,1.10346844821,0.0,1.10346844821
 08/14  19:00:00,106.599978061,4.38923564069,41.9487544642,0.0,26.8041601173,33.4493877451,1.10325081493,0.0,1.10325081493
 08/14  20:00:00,90.854222711,3.63313547974,33.1722620118,0.0,16.0824960704,28.0885557216,1.10330972415,0.0,1.10330972415
 08/14  21:00:00,91.2420807146,3.55250561668,29.9904788162,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293605139,0.0,1.10293605139
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293859501,0.0,1.10293859501
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029353878,0.0,1.1029353878
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,73.2512355502,3.74764171317,28.3256018473,2.02872511178,5.36083202345,21.4433280938,1.10299674915,0.0,1.10299674915
 08/15  07:00:00,79.4705005196,3.49869419548,25.2354514827,1.96362904466,16.0824960704,32.6817896323,1.10341695743,0.0,1.10341695743
 08/15  08:00:00,159.175039799,4.49270679967,36.0223220544,0.000770252803063,48.2474882111,70.4033123869,1.10385416641,0.0,1.10385416641
 08/15  09:00:00,161.544983663,4.90873194657,46.3255824526,0.0,48.2474882111,62.0547409583,1.10388638328,0.0,1.10388638328
 08/15  10:00:00,167.034251636,5.29760413589,53.3525716428,0.0,48.2474882111,60.1281475517,2.18813541498,0.0,2.18813541498
 08/15  11:00:00,173.607130698,5.64503610789,57.6514253271,0.0,48.2474882111,62.0547409583,1.10415668045,0.0,1.10415668045
 08/15  12:00:00,173.793498729,5.45876998496,58.5684079879,0.0,48.2474882111,61.5103924513,2.18907196295,0.0,2.18907196295
 08/15  13:00:00,183.510500407,6.44348014109,65.1508564967,0.0,48.2474882111,63.6602354638,2.1890877696,0.0,2.1890877696
 08/15  14:00:00,182.43557664,6.5033764482,67.5481243354,0.0,48.2474882111,60.1281475517,2.18789291717,0.0,2.18789291717
 08/15  15:00:00,185.285978176,6.89381820345,70.0080841154,0.0,48.2474882111,60.1281475517,1.10378191393,0.0,1.10378191393
 08/15  16:00:00,192.978812206,7.95526025063,73.7495859887,0.0,48.2474882111,63.0180376616,2.18813457495,0.0,2.18813457495
 08/15  17:00:00,179.00477006,7.8286945587,70.8470231869,0.0,37.5258241642,62.7947880557,1.10354400804,0.0,1.10354400804
 08/15  18:00:00,124.893554842,5.39536032542,56.6674153509,0.0,26.8041601173,36.0181789539,1.10345283213,0.0,1.10345283213
 08/15  19:00:00,113.006167621,4.59639175011,48.1477879147,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/15  20:00:00,94.3987599101,3.70191767168,36.648017019,0.0,16.0824960704,28.0885557216,1.10334094572,0.0,1.10334094572
 08/15  21:00:00,93.9879581714,3.58507800097,32.7037838887,0.0,16.0824960704,26.8041601173,1.10302709562,0.0,1.10302709562
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293818687,0.0,1.10293818687
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293282289,0.0,1.10293282289
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303050493,0.0,1.10303050493
 08/16  06:00:00,74.201155557,3.89808030176,30.5757976708,0.578010706411,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,80.3068162725,3.49869419548,27.4122956638,0.623100616501,16.0824960704,32.6817896323,1.10330601358,0.0,1.10330601358
 08/16  08:00:00,162.578644562,4.82558034012,39.0938235302,0.0,48.2474882111,70.4033123869,1.10391623168,0.0,1.10391623168
 08/16  09:00:00,165.658771836,5.44794445945,49.9001581134,0.0,48.2474882111,62.0547409583,2.18778129134,0.0,2.18778129134
 08/16  10:00:00,173.868116367,5.94288459027,59.5411559198,0.0,48.2474882111,60.1281475517,1.10389779541,0.0,1.10389779541
 08/16  11:00:00,184.123249152,6.32123707413,67.4913428144,0.0,48.2474882111,62.0547409583,2.18826237896,0.0,2.18826237896
 08/16  12:00:00,186.287127552,6.09912803416,70.4216787614,0.0,48.2474882111,61.5103924513,2.188968849,0.0,2.188968849
 08/16  13:00:00,197.84556659,7.23383241004,78.695570411,0.0,48.2474882111,63.6602354638,2.18881127648,0.0,2.18881127648
 08/16  14:00:00,197.305494234,7.2972185554,81.6241998218,0.0,48.2474882111,60.1281475517,1.10384057572,0.0,1.10384057572
 08/16  15:00:00,201.729678885,7.81848640895,85.5271166187,0.0,48.2474882111,60.1281475517,2.18761891496,0.0,2.18761891496
 08/16  16:00:00,209.187292539,8.92100841167,88.9923181603,0.0,48.2474882111,63.0180376616,1.10410888864,0.0,1.10410888864
 08/16  17:00:00,194.536204712,8.70840200487,85.4987503936,0.0,37.5258241642,62.7947880557,1.10359203032,0.0,1.10359203032
 08/16  18:00:00,139.429366768,6.0378180645,70.560769538,0.0,26.8041601173,36.0181789539,1.10342775271,0.0,1.10342775271
 08/16  19:00:00,126.826089017,5.25522475357,61.3088763069,0.0,26.8041601173,33.4493877451,1.10322831149,0.0,1.10322831149
 08/16  20:00:00,102.466957802,3.91383487378,44.5042977086,0.0,16.0824960704,28.0885557216,1.10327776025,0.0,1.10327776025
 08/16  21:00:00,99.9116114433,3.64650628572,38.5660088759,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,44.1968776449,0.20546675168,2.37481068186,0.0,5.36083202345,21.4433280938,1.10298802598,0.0,1.10298802598
 08/16  23:00:00,43.7794209305,0.41093350336,4.43230322748,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,44.1589444218,0.41093350336,4.81182671875,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,41.2839452674,0.20546675168,2.14229431606,0.0,2.68041601173,21.4433280938,1.10298441114,0.0,1.10298441114
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102935308,0.0,1.102935308
 08/17  05:00:00,48.6803623787,0.616400255039,6.44736191225,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,76.4295915469,4.11362188266,33.1667027862,0.0,5.36083202345,21.4433280938,1.10304224509,0.0,1.10304224509
 08/17  07:00:00,83.7743914565,3.49869419548,31.5029714643,0.0,16.0824960704,32.6817896323,1.10341605797,0.0,1.10341605797
 08/17  08:00:00,171.55474775,5.54947326488,47.3460337932,0.0,48.2474882111,70.4033123869,1.1039079959,0.0,1.1039079959
 08/17  09:00:00,175.585869721,6.38037221358,58.8948282439,0.0,48.2474882111,62.0547409583,1.10394221205,0.0,1.10394221205
 08/17  10:00:00,184.102043185,6.87604309708,68.8419242309,0.0,48.2474882111,60.1281475517,2.18784952629,0.0,2.18784952629
 08/17  11:00:00,194.12694071,7.19787614442,76.6183953022,0.0,48.2474882111,62.0547409583,1.10421736515,0.0,1.10421736515
 08/17  12:00:00,196.273467469,6.84648701643,79.6606596965,0.0,48.2474882111,61.5103924513,2.18920310393,0.0,2.18920310393
 08/17  13:00:00,209.635756512,8.03903505677,89.680557686,0.0,48.2474882111,63.6602354638,2.18921925205,0.0,2.18921925205
 08/17  14:00:00,208.828274116,8.08695526402,92.3572429952,0.0,48.2474882111,60.1281475517,2.18801480163,0.0,2.18801480163
 08/17  15:00:00,212.634620781,8.72592295034,95.5246219738,0.0,48.2474882111,60.1281475517,1.10384248353,0.0,1.10384248353
 08/17  16:00:00,223.104932231,10.0541765547,101.776789709,0.0,48.2474882111,63.0180376616,2.18826906848,0.0,2.18826906848
 08/17  17:00:00,207.324453721,9.75490056395,97.2405008429,0.0,37.5258241642,62.7947880557,1.10359975551,0.0,1.10359975551
 08/17  18:00:00,147.691862161,6.6821664981,78.1789164975,0.0,26.8041601173,36.0181789539,1.1034130947,0.0,1.1034130947
 08/17  19:00:00,131.877314941,5.68944568419,65.9258813001,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/17  20:00:00,106.756373556,4.07760715948,46.162607844,0.0,16.0824960704,28.0885557216,1.10326746871,0.0,1.10326746871
 08/17  21:00:00,99.6006459409,3.71776217513,38.1837874841,0.0,16.0824960704,26.8041601173,1.10302788277,0.0,1.10302788277
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,45.8694749094,0.616400255039,6.31689045476,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,43.7485839703,0.41093350336,4.40146626725,0.0,2.68041601173,21.4433280938,1.10293776654,0.0,1.10293776654
 08/18  01:00:00,41.1552900325,0.20546675168,2.01363908117,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293884792,0.0,1.10293884792
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302437096,0.0,1.10302437096
 08/18  06:00:00,73.619926941,4.03993529274,30.1198667786,0.310857991628,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,80.032975163,3.49869419548,27.3461287455,0.415426425322,16.0824960704,32.6817896323,1.10335254699,0.0,1.10335254699
 08/18  08:00:00,168.039506312,5.3057488992,44.0745167208,0.0,48.2474882111,70.4033123869,1.10377900426,0.0,1.10377900426
 08/18  09:00:00,172.136501004,6.09485726423,55.7309744764,0.0,48.2474882111,62.0547409583,2.18792088962,0.0,2.18792088962
 08/18  10:00:00,183.847940823,6.68182225765,68.7820427086,0.0,48.2474882111,60.1281475517,1.10396981243,0.0,1.10396981243
 08/18  11:00:00,194.683894465,7.0850647025,77.2881604987,0.0,48.2474882111,62.0547409583,2.18841649457,0.0,2.18841649457
 08/18  12:00:00,193.155352635,6.73668276278,76.6523491153,0.0,48.2474882111,61.5103924513,2.18912944876,0.0,2.18912944876
 08/18  13:00:00,205.413758665,7.82471163642,85.6728832594,0.0,48.2474882111,63.6602354638,2.18897408257,0.0,2.18897408257
 08/18  14:00:00,203.798012971,7.7526060499,87.6613310638,0.0,48.2474882111,60.1281475517,1.10391450373,0.0,1.10391450373
 08/18  15:00:00,207.262335278,8.28924625964,90.5890131615,0.0,48.2474882111,60.1281475517,2.18761822174,0.0,2.18761822174
 08/18  16:00:00,216.549993349,9.52717823126,95.7488491512,0.0,48.2474882111,63.0180376616,1.10419219374,0.0,1.10419219374
 08/18  17:00:00,200.230251535,9.25694939407,90.6442498269,0.0,37.5258241642,62.7947880557,1.10366134769,0.0,1.10366134769
 08/18  18:00:00,141.523430709,6.3779883433,72.3146632005,0.0,26.8041601173,36.0181789539,1.1034071622,0.0,1.1034071622
 08/18  19:00:00,127.502063224,5.44374921212,61.7963260559,0.0,26.8041601173,33.4493877451,1.10323226849,0.0,1.10323226849
 08/18  20:00:00,105.563927737,3.99324987406,45.0545193099,0.0,16.0824960704,28.0885557216,1.10332971882,0.0,1.10332971882
 08/18  21:00:00,100.218079245,3.68417056239,38.8348124012,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294010254,0.0,1.10294010254
 08/18  23:00:00,45.6054132361,0.616400255039,6.05282878141,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293468074,0.0,1.10293468074
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293861031,0.0,1.10293861031
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,73.8490688708,3.87223508262,30.3486914234,0.478875486772,5.36083202345,21.4433280938,1.10306869324,0.0,1.10306869324
 08/19  07:00:00,64.7682798072,3.49869419548,28.593521731,0.72588125182,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,97.1715572192,3.66914002326,35.3398298848,0.0504423671022,26.8041601173,31.2995447326,1.10320191502,0.0,1.10320191502
 08/19  09:00:00,107.5937702,4.02635112693,43.2075818211,0.0,26.8041601173,33.5472370403,1.1034431212,0.0,1.1034431212
 08/19  10:00:00,114.000799635,4.16984674887,50.4344123381,0.0,26.8041601173,32.583940337,1.10339015564,0.0,1.10339015564
 08/19  11:00:00,122.46181948,4.21477465354,56.6028119705,0.0,26.8041601173,34.8316326447,1.10345081861,0.0,1.10345081861
 08/19  12:00:00,124.628665541,4.28063039618,59.9881978927,0.0,26.8041601173,33.5472370403,1.10339561333,0.0,1.10339561333
 08/19  13:00:00,126.34757571,4.53675195928,64.019777708,0.0,26.8041601173,30.9784458315,1.10335542446,0.0,1.10335542446
 08/19  14:00:00,97.8372922319,4.26511324878,64.190787563,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,95.248821985,4.22456504464,62.9272611246,0.0,8.04124803518,20.0473076865,1.10319738904,0.0,1.10319738904
 08/19  16:00:00,96.8694020859,4.52581415931,63.9254932097,0.0,8.04124803518,20.3684065876,1.10322543347,0.0,1.10322543347
 08/19  17:00:00,89.3605215891,4.58234994176,64.0802260645,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,52.2440031418,2.66879079975,30.8038601658,0.0,2.68041601173,16.0824960704,1.10304668215,0.0,1.10304668215
 08/19  19:00:00,46.9748680458,2.3433784568,25.8601374128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,55.0718556458,2.06491157443,21.8989252285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,44.9044085776,1.00630098896,10.3227554124,0.0,2.68041601173,16.0824960704,1.10311401538,0.0,1.10311401538
 08/19  22:00:00,35.8435935254,0.20546675168,2.06277459756,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293889226,0.0,1.10293889226
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290976404,0.0,1.10290976404
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290814586,0.0,1.10290814586
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,23.3223444629,0.40041711864,4.15057516803,0.0,2.68041601173,16.0824960704,1.10294094864,0.0,1.10294094864
 08/20  08:00:00,46.8938508783,2.67539497603,25.4471037261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,45.676833171,2.55313574838,24.3523452464,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,49.9162254374,2.78101365395,28.3638596073,0.0,2.68041601173,16.0824960704,1.10296194576,0.0,1.10296194576
 08/20  11:00:00,49.1023520537,2.54428378522,27.7867160923,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,51.8448104915,2.6975472777,30.3759110376,0.0,2.68041601173,16.0824960704,1.10302751871,0.0,1.10302751871
 08/20  13:00:00,51.1784873271,2.55880020279,29.8483349481,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,55.2295662779,2.79649394038,33.6617201613,0.0,2.68041601173,16.0824960704,1.10302220958,0.0,1.10302220958
 08/20  15:00:00,52.5364692355,2.58459346867,31.1805235907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,55.7555907814,2.7940712078,34.1901673974,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,53.0099412091,2.6736514038,31.5649376291,0.0,2.68041601173,16.0824960704,1.10296241843,0.0,1.10296241843
 08/20  18:00:00,54.6349554808,2.83759963489,33.0260036697,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,49.2978332797,2.56073530011,27.9657458034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,59.2772059539,2.45029173476,25.7188953763,0.0,2.68041601173,16.0824960704,1.10296148625,0.0,1.10296148625
 08/20  21:00:00,47.6130902295,1.20125135592,12.8364866974,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,44.1084229532,0.821867006719,9.71120377031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,38.8046264145,0.41093350336,4.818340735,0.0,2.68041601173,16.0824960704,1.10290507332,0.0,1.10290507332
 08/20  24:00:00,38.5184240711,0.41093350336,4.5321383915,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,46.6759870295,0.616400255039,7.12340257478,0.0,2.68041601173,21.4433280938,1.10298700395,0.0,1.10298700395
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293396897,0.0,1.10293396897
 08/21  05:00:00,49.0610614778,0.616400255039,6.82806101138,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,76.0072985757,3.98709711754,32.8562104859,0.0147240942114,5.36083202345,21.4433280938,1.10300021876,0.0,1.10300021876
 08/21  07:00:00,86.0698371897,3.49869419548,33.7044924826,0.0939247148638,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/21  08:00:00,173.297297658,5.10563801893,49.5324189468,0.0,48.2474882111,70.4033123869,2.18738908877,0.0,2.18738908877
 08/21  09:00:00,175.633081057,5.95998881825,59.3624229748,0.0,48.2474882111,62.0547409583,1.1040477333,0.0,1.1040477333
 08/21  10:00:00,182.95609631,6.47342832092,68.0985921322,0.0,48.2474882111,60.1281475517,2.1880850319,0.0,2.1880850319
 08/21  11:00:00,192.525334188,6.94893967236,75.2657252521,0.0,48.2474882111,62.0547409583,1.10413674436,0.0,1.10413674436
 08/21  12:00:00,192.999567532,6.72627068599,76.5069760891,0.0,48.2474882111,61.5103924513,2.18904017236,0.0,2.18904017236
 08/21  13:00:00,205.417250075,7.9534929015,85.5475934048,0.0,48.2474882111,63.6602354638,2.18907022815,0.0,2.18907022815
 08/21  14:00:00,203.30099023,7.98127337363,86.9356409999,0.0,48.2474882111,60.1281475517,2.18805096255,0.0,2.18805096255
 08/21  15:00:00,207.993453644,8.54993721748,91.0594405692,0.0,48.2474882111,60.1281475517,1.10378099297,0.0,1.10378099297
 08/21  16:00:00,218.511646473,9.7130553706,97.524625136,0.0,48.2474882111,63.0180376616,2.18814329246,0.0,2.18814329246
 08/21  17:00:00,198.93923089,9.22428856511,89.385890011,0.0,37.5258241642,62.7947880557,1.10354990427,0.0,1.10354990427
 08/21  18:00:00,139.434438292,6.21074237475,70.3929167521,0.0,26.8041601173,36.0181789539,1.10345994156,0.0,1.10345994156
 08/21  19:00:00,127.789727749,5.38074719814,62.146992594,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,106.565278709,3.98569215758,46.0634279982,0.0,16.0824960704,28.0885557216,1.10332007856,0.0,1.10332007856
 08/21  21:00:00,101.886651648,3.70850383702,40.4790515293,0.0,16.0824960704,26.8041601173,1.10303000697,0.0,1.10303000697
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,46.1508502292,0.616400255039,6.59826577452,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,43.4410192353,0.41093350336,4.09390153226,0.0,2.68041601173,21.4433280938,1.10293805049,0.0,1.10293805049
 08/22  01:00:00,41.0394432366,0.20546675168,1.89779228532,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293938203,0.0,1.10293938203
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301731304,0.0,1.10301731304
 08/22  06:00:00,72.6488342397,3.97750136601,29.087678681,0.434387314635,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,76.8188247353,3.49869419548,23.9227486924,0.624656050728,16.0824960704,32.6817896323,1.10332036027,0.0,1.10332036027
 08/22  08:00:00,159.855400946,4.98789293242,36.2082673215,0.0,48.2474882111,70.4033123869,1.10394124492,0.0,1.10394124492
 08/22  09:00:00,163.918726541,5.69126465834,47.9167926194,0.0,48.2474882111,62.0547409583,2.18784068635,0.0,2.18784068635
 08/22  10:00:00,173.631766683,6.2739651832,58.9737256432,0.0,48.2474882111,60.1281475517,1.10393280605,0.0,1.10393280605
 08/22  11:00:00,185.580108508,6.79040534204,68.4790339024,0.0,48.2474882111,62.0547409583,2.18834799829,0.0,2.18834799829
 08/22  12:00:00,187.083606601,6.58858700042,70.7286988438,0.0,48.2474882111,61.5103924513,2.18907343215,0.0,2.18907343215
 08/22  13:00:00,198.674878493,7.78644578069,78.9722689432,0.0,48.2474882111,63.6602354638,2.18892874886,0.0,2.18892874886
 08/22  14:00:00,199.719827481,7.84077363333,83.4949779905,0.0,48.2474882111,60.1281475517,1.10389623533,0.0,1.10389623533
 08/22  15:00:00,204.931138168,8.40825720988,88.1388051015,0.0,48.2474882111,60.1281475517,2.18758777751,0.0,2.18758777751
 08/22  16:00:00,213.733424887,9.51674018945,92.9427187311,0.0,48.2474882111,63.0180376616,1.1041803423,0.0,1.1041803423
 08/22  17:00:00,198.465223362,9.15387304655,88.9822980017,0.0,37.5258241642,62.7947880557,1.10365267115,0.0,1.10365267115
 08/22  18:00:00,139.287451979,6.127925138,70.3287476759,0.0,26.8041601173,36.0181789539,1.10348258542,0.0,1.10348258542
 08/22  19:00:00,124.540976099,5.03487170262,59.2441164398,0.0,26.8041601173,33.4493877451,1.10327041951,0.0,1.10327041951
 08/22  20:00:00,105.991341626,3.92468136488,45.5505017079,0.0,16.0824960704,28.0885557216,1.10332723987,0.0,1.10332723987
 08/22  21:00:00,101.242001295,3.68638002251,39.8565249912,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294070772,0.0,1.10294070772
 08/22  23:00:00,46.084902066,0.616400255039,6.53231761133,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,41.3996578647,0.20546675168,2.25800691333,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,43.521646936,0.41093350336,4.17452923296,0.0,2.68041601173,21.4433280938,1.10297284811,0.0,1.10297284811
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,45.9699250784,0.616400255039,6.4173406237,0.0,2.68041601173,21.4433280938,1.10297351613,0.0,1.10297351613
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,79.308754804,4.51523747101,35.6442504549,0.0,5.36083202345,21.4433280938,1.10306776195,0.0,1.10306776195
 08/23  07:00:00,85.0766881841,3.50313199598,32.8008303914,0.0,16.0824960704,32.6817896323,1.10336873747,0.0,1.10336873747
 08/23  08:00:00,173.538799317,5.65939707866,49.2201615464,0.0,48.2474882111,70.4033123869,1.10382488413,0.0,1.10382488413
 08/23  09:00:00,177.715140791,6.59739982544,60.8070717018,0.0,48.2474882111,62.0547409583,1.10403998977,0.0,1.10403998977
 08/23  10:00:00,185.138455651,7.09772165387,69.65665814,0.0,48.2474882111,60.1281475517,2.18805563327,0.0,2.18805563327
 08/23  11:00:00,195.402471581,7.53480709509,77.5569952221,0.0,48.2474882111,62.0547409583,2.18855805661,0.0,2.18855805661
 08/23  12:00:00,199.576867408,7.25574489415,82.5548017573,0.0,48.2474882111,61.5103924513,2.18904853361,0.0,2.18904853361
 08/23  13:00:00,214.342764267,8.5483090422,93.8782914562,0.0,48.2474882111,63.6602354638,2.18885147598,0.0,2.18885147598
 08/23  14:00:00,214.208736965,8.56487543237,97.2597856752,0.0,48.2474882111,60.1281475517,1.10377710665,0.0,1.10377710665
 08/23  15:00:00,218.569636276,9.20906309244,100.976497327,0.0,48.2474882111,60.1281475517,1.10380865085,0.0,1.10380865085
 08/23  16:00:00,227.562313811,10.3822139807,105.906133864,0.0,48.2474882111,63.0180376616,2.18833745655,0.0,2.18833745655
 08/23  17:00:00,212.759716553,9.98389726174,102.446766978,0.0,37.5258241642,62.7947880557,1.10360356519,0.0,1.10360356519
 08/23  18:00:00,153.150903419,6.762314303,83.5578099504,0.0,26.8041601173,36.0181789539,1.10343391795,0.0,1.10343391795
 08/23  19:00:00,135.547821543,5.59352194974,69.6923116369,0.0,26.8041601173,33.4493877451,1.10326535954,0.0,1.10326535954
 08/23  20:00:00,113.746522791,4.16133322897,53.0690310091,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/23  21:00:00,107.84101454,3.83860105025,46.303317208,0.0,16.0824960704,26.8041601173,1.10305371487,0.0,1.10305371487
 08/23  22:00:00,50.9652396406,0.811350622,8.53728880722,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,48.5656068595,0.869323154507,8.76009950533,0.0,2.68041601173,21.4433280938,1.10298594086,0.0,1.10298594086
 08/23  24:00:00,41.3819672333,0.20546675168,2.24031628197,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,43.5578585247,0.41093350336,4.2107408217,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,41.3238421096,0.20546675168,2.18219115827,0.0,2.68041601173,21.4433280938,1.10294024474,0.0,1.10294024474
 08/24  03:00:00,43.4149813159,0.41093350336,4.0678636129,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293666343,0.0,1.10293666343
 08/24  05:00:00,48.5050721749,0.616400255039,6.27207170851,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,76.7931149818,4.28030621795,33.3635418858,0.0,5.36083202345,21.4433280938,1.10300042894,0.0,1.10300042894
 08/24  07:00:00,84.5821901209,3.50906477483,32.3003995494,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/24  08:00:00,173.999930344,5.78090936623,49.5597802854,0.0,48.2474882111,70.4033123869,2.18772917997,0.0,2.18772917997
 08/24  09:00:00,179.166959132,6.73317731354,62.1231125552,0.0,48.2474882111,62.0547409583,1.10394786343,0.0,1.10394786343
 08/24  10:00:00,189.133579502,7.24422054984,73.5052830953,0.0,48.2474882111,60.1281475517,2.18789124799,0.0,2.18789124799
 08/24  11:00:00,201.365281164,7.7133639076,83.3412479931,0.0,48.2474882111,62.0547409583,1.10428119583,0.0,1.10428119583
 08/24  12:00:00,205.257440272,7.46580475705,88.0253147584,0.0,48.2474882111,61.5103924513,2.18885307545,0.0,2.18885307545
 08/24  13:00:00,216.040235244,8.73369805546,95.3903734201,0.0,48.2474882111,63.6602354638,2.18889226643,0.0,2.18889226643
 08/24  14:00:00,211.699464901,8.63854311022,94.676845934,0.0,48.2474882111,60.1281475517,2.18789395939,0.0,2.18789395939
 08/24  15:00:00,217.040433129,9.20436846304,99.4519888093,0.0,48.2474882111,60.1281475517,1.1038698941,0.0,1.1038698941
 08/24  16:00:00,226.599077465,10.407493994,104.917617505,0.0,48.2474882111,63.0180376616,1.76175138887,0.0,1.76175138887
 08/24  17:00:00,209.640599745,9.96482556204,99.3467218691,0.0,37.5258241642,62.7947880557,1.52984663627,0.0,1.52984663627
 08/24  18:00:00,150.139439982,6.76836818728,80.5402926291,0.0,26.8041601173,36.0181789539,1.10340785942,0.0,1.10340785942
 08/24  19:00:00,133.088519901,5.6338362424,67.1926957025,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/24  20:00:00,108.136804777,4.07507277973,47.5455734441,0.0,16.0824960704,28.0885557216,1.10327694588,0.0,1.10327694588
 08/24  21:00:00,102.202400179,3.73241543326,40.7708884638,0.0,16.0824960704,26.8041601173,1.10303013664,0.0,1.10303013664
 08/24  22:00:00,46.7031023153,0.41093350336,4.67556860053,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,52.0734103151,1.11906465525,12.0181614602,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,41.4311483945,0.20546675168,2.28949744316,0.0,2.68041601173,21.4433280938,1.10298739858,0.0,1.10298739858
 08/25  01:00:00,50.9274392749,1.00630098896,10.9849540863,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,41.0351256931,0.194950366961,1.90399112649,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,46.4980236519,0.616400255039,6.94543919723,0.0,2.68041601173,21.4433280938,1.10293481698,0.0,1.10293481698
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030236376,0.0,1.1030236376
 08/25  06:00:00,80.225777406,4.50277473813,36.5737357899,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,87.2169655819,3.5000847624,34.9441550228,0.0,16.0824960704,32.6817896323,1.10337878404,0.0,1.10337878404
 08/25  08:00:00,172.714003415,5.49552372427,48.5592389985,0.0,48.2474882111,70.4033123869,1.10388579889,0.0,1.10388579889
 08/25  09:00:00,172.704265224,6.19229894226,56.2012970182,0.0,48.2474882111,62.0547409583,2.18792738937,0.0,2.18792738937
 08/25  10:00:00,178.220490434,6.55241917242,63.2839954049,0.0,48.2474882111,60.1281475517,1.10408021776,0.0,1.10408021776
 08/25  11:00:00,190.842173184,7.12038487384,73.4111190467,0.0,48.2474882111,62.0547409583,2.18858578938,0.0,2.18858578938
 08/25  12:00:00,194.108155872,6.86052835375,77.4813067621,0.0,48.2474882111,61.5103924513,2.18898941467,0.0,2.18898941467
 08/25  13:00:00,205.766856592,7.974266,85.8764268225,0.0,48.2474882111,63.6602354638,2.18885573796,0.0,2.18885573796
 08/25  14:00:00,206.01676224,7.92415097472,89.708535408,0.0,48.2474882111,60.1281475517,1.10386547127,0.0,1.10386547127
 08/25  15:00:00,212.709303869,8.46850626594,95.8567217461,0.0,48.2474882111,60.1281475517,2.18753259466,0.0,2.18753259466
 08/25  16:00:00,220.594286613,9.55122169999,99.7690989459,0.0,48.2474882111,63.0180376616,1.10415508494,0.0,1.10415508494
 08/25  17:00:00,188.582616393,8.55158683236,79.7019772471,0.0,37.5258241642,62.7947880557,1.10363285306,0.0,1.10363285306
 08/25  18:00:00,121.099175853,5.04036505619,53.2280316317,0.0,26.8041601173,36.0181789539,1.10346692738,0.0,1.10346692738
 08/25  19:00:00,110.811777872,4.28768864487,46.2621012711,0.0,26.8041601173,33.4493877451,1.10326032147,0.0,1.10326032147
 08/25  20:00:00,101.651900027,3.7197868052,38.9486213359,0.0,16.0824960704,28.0885557216,1.10331628746,0.0,1.10331628746
 08/25  21:00:00,97.6935188295,3.59895139483,36.395471153,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293672189,0.0,1.10293672189
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293969544,0.0,1.10293969544
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293321333,0.0,1.10293321333
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,79.3560442139,4.05615356939,36.0177655045,0.132858261946,5.36083202345,21.4433280938,1.10306361102,0.0,1.10306361102
 08/26  07:00:00,71.0408454132,3.49869419548,35.1789442228,0.413024365985,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,100.548886509,3.50052019979,38.9215823735,0.0146389919167,26.8041601173,31.2995447326,1.10319779165,0.0,1.10319779165
 08/26  09:00:00,103.853667116,3.50137635241,39.9924535123,0.0,26.8041601173,33.5472370403,1.10344124548,0.0,1.10344124548
 08/26  10:00:00,103.387168319,3.50001664763,40.490611123,0.0,26.8041601173,32.583940337,1.10339164573,0.0,1.10339164573
 08/26  11:00:00,108.413272443,3.52490371486,43.2441358723,0.0,26.8041601173,34.8316326447,1.1034557133,0.0,1.1034557133
 08/26  12:00:00,111.760541606,3.70145424382,47.6992501105,0.0,26.8041601173,33.5472370403,1.10340358023,0.0,1.10340358023
 08/26  13:00:00,119.27560149,4.08611115561,57.3984442915,0.0,26.8041601173,30.9784458315,1.10336615906,0.0,1.10336615906
 08/26  14:00:00,97.7946040619,4.09782835916,64.3153842826,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/26  15:00:00,100.756194922,4.11852842241,68.5406706834,0.0,8.04124803518,20.0473076865,1.10320617543,0.0,1.10320617543
 08/26  16:00:00,102.574089733,4.38529331406,69.7707017018,0.0,8.04124803518,20.3684065876,1.10323720629,0.0,1.10323720629
 08/26  17:00:00,88.6544331217,4.39523095392,63.561256585,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/26  18:00:00,49.4875146398,2.56889533788,28.1472671257,0.0,2.68041601173,16.0824960704,1.10304852859,0.0,1.10304852859
 08/26  19:00:00,38.1994868994,1.70638690838,17.7217478148,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,41.6471352161,0.616400255039,7.45538278483,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310268412,0.0,1.10310268412
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293663864,0.0,1.10293663864
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290174326,0.0,1.10290174326
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291179778,0.0,1.10291179778
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290035322,0.0,1.10290035322
 08/27  08:00:00,47.1938059169,2.22547741377,26.1969763269,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,47.4977895891,2.53351946717,26.1929179457,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,51.4907105538,2.77489594226,29.9444624353,0.0,2.68041601173,16.0824960704,1.10296205603,0.0,1.10296205603
 08/27  11:00:00,50.6680050684,2.53687349078,29.3597794014,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,56.4300041387,2.78544346189,34.8732085006,0.0,2.68041601173,16.0824960704,1.1030248202,0.0,1.1030248202
 08/27  13:00:00,54.4728423357,2.63374227745,33.0677478821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,58.9926892483,2.92798923982,37.2933478323,0.0,2.68041601173,16.0824960704,1.10303141516,0.0,1.10303141516
 08/27  15:00:00,55.2425737737,2.64295728265,33.8282643148,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,58.8734085139,2.8954700961,37.2065862416,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,52.891196614,2.57260979247,31.5472346453,0.0,2.68041601173,16.0824960704,1.10296200344,0.0,1.10296200344
 08/27  18:00:00,52.665471582,2.64083959695,31.2532798089,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,38.0672454959,1.52676080782,17.7691325119,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,49.7932356806,1.35951521603,14.8583682884,0.0,2.68041601173,16.0824960704,1.10290084874,0.0,1.10290084874
 08/27  21:00:00,41.1417599582,0.616400255039,6.95000752697,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,35.9603544374,0.20546675168,2.17953550956,0.0,2.68041601173,16.0824960704,1.10290379152,0.0,1.10290379152
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,47.2387185745,0.616400255039,7.68613411977,0.0,2.68041601173,21.4433280938,1.10294160275,0.0,1.10294160275
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029339402,0.0,1.1029339402
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,83.6138438606,4.32847638184,37.5624236275,0.106343639896,5.36083202345,21.4433280938,1.10304234489,0.0,1.10304234489
 08/28  07:00:00,88.533017888,3.49869419548,35.7563889996,0.505208896185,16.0824960704,32.6817896323,1.10344508628,0.0,1.10344508628
 08/28  08:00:00,172.759716691,4.98264316346,49.1178328358,0.0,48.2474882111,70.4033123869,1.10390050282,0.0,1.10390050282
 08/28  09:00:00,175.901274472,5.85444872112,59.7361564878,0.0,48.2474882111,62.0547409583,1.10394244562,0.0,1.10394244562
 08/28  10:00:00,181.331527921,6.3467020113,66.6007500528,0.0,48.2474882111,60.1281475517,2.18787378525,0.0,2.18787378525
 08/28  11:00:00,185.666953665,6.86050778152,68.4957766201,0.0,48.2474882111,62.0547409583,1.55888011139,0.0,1.55888011139
 08/28  12:00:00,179.364178683,6.60945358772,62.9884043387,0.0,48.2474882111,61.5103924513,2.81868326567,0.0,2.81868326567
 08/28  13:00:00,185.138506027,7.74432025584,65.4780220025,0.0,48.2474882111,63.6602354638,2.18872377897,0.0,2.18872377897
 08/28  14:00:00,182.473971846,7.66549852941,66.4243974594,0.0,48.2474882111,60.1281475517,1.10388952793,0.0,1.10388952793
 08/28  15:00:00,184.455485549,8.00485540715,68.0665542848,0.0,48.2474882111,60.1281475517,1.10375970383,0.0,1.10375970383
 08/28  16:00:00,190.364899188,8.84507232665,70.2458608943,0.0,48.2474882111,63.0180376616,2.18825012793,0.0,2.18825012793
 08/28  17:00:00,177.306751148,8.42360399382,68.5540948405,0.0,37.5258241642,62.7947880557,1.10357029175,0.0,1.10357029175
 08/28  18:00:00,122.693349661,5.72391376029,54.1386567356,0.0,26.8041601173,36.0181789539,1.1034069729,0.0,1.1034069729
 08/28  19:00:00,110.62229437,4.782871124,45.5774352892,0.0,26.8041601173,33.4493877451,1.10324824543,0.0,1.10324824543
 08/28  20:00:00,94.988717599,3.70231985376,32.3029058591,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/28  21:00:00,87.9771196804,3.58240958274,26.6956138159,0.0,16.0824960704,26.8041601173,1.10304728505,0.0,1.10304728505
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293365337,0.0,1.10293365337
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293915394,0.0,1.10293915394
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294072775,0.0,1.10294072775
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,75.3840102274,3.75674756957,27.0077743931,3.00288805335,5.36083202345,21.4433280938,1.10299894521,0.0,1.10299894521
 08/29  07:00:00,77.699754436,3.49869419548,21.1308845841,4.29744985966,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/29  08:00:00,154.310719571,4.32536596313,31.1666468706,0.159466045498,48.2474882111,70.4033123869,2.18771456911,0.0,2.18771456911
 08/29  09:00:00,155.096318911,4.74213637069,40.0435132764,0.0,48.2474882111,62.0547409583,1.10394667352,0.0,1.10394667352
 08/29  10:00:00,160.129014469,5.17080980186,46.5741288104,0.0,48.2474882111,60.1281475517,2.18790320914,0.0,2.18790320914
 08/29  11:00:00,171.806688057,5.77171442019,55.7243043733,0.0,48.2474882111,62.0547409583,1.1042975272,0.0,1.1042975272
 08/29  12:00:00,177.467609206,5.83513960675,61.8661488428,0.0,48.2474882111,61.5103924513,2.18890410291,0.0,2.18890410291
 08/29  13:00:00,191.394226,7.0887984664,72.3892637645,0.0,48.2474882111,63.6602354638,2.18896548467,0.0,2.18896548467
