Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/29  14:00:00,188.530856046,7.11746337345,73.0293168157,0.0,48.2474882111,60.1281475517,2.18797549363,0.0,2.18797549363
 08/29  15:00:00,192.473257628,7.55518799029,76.5339937811,0.0,48.2474882111,60.1281475517,1.10375257025,0.0,1.10375257025
 08/29  16:00:00,205.089843986,8.79542433354,85.0204536854,0.0,48.2474882111,63.0180376616,2.18835800031,0.0,2.18835800031
 08/29  17:00:00,191.12590408,8.52509557336,82.2717561928,0.0,37.5258241642,62.7947880557,1.10354013042,0.0,1.10354013042
 08/29  18:00:00,131.014568362,5.66235481262,62.5214343841,0.0,26.8041601173,36.0181789539,1.10345681737,0.0,1.10345681737
 08/29  19:00:00,117.152773262,4.70007945185,52.1907058532,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,100.379105357,3.72458074681,37.671032724,0.0,16.0824960704,28.0885557216,1.10332208495,0.0,1.10332208495
 08/29  21:00:00,92.2198471073,3.59718576877,30.9235650568,0.0,16.0824960704,26.8041601173,1.10303214113,0.0,1.10303214113
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029389542,0.0,1.1029389542
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294094335,0.0,1.10294094335
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030219026,0.0,1.1030219026
 08/30  06:00:00,74.1746689257,3.83905074772,27.5108562184,1.20816174815,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,76.1486640372,3.49869419548,21.388473483,2.48877056198,16.0824960704,32.6817896323,1.10333546313,0.0,1.10333546313
 08/30  08:00:00,154.333609388,4.50047933599,31.1551145777,0.0187747821046,48.2474882111,70.4033123869,1.10392860961,0.0,1.10392860961
 08/30  09:00:00,156.117045926,4.98896277332,40.8174138888,0.0,48.2474882111,62.0547409583,2.1879288773,0.0,2.1879288773
 08/30  10:00:00,163.564585339,5.52591763226,49.6545918499,0.0,48.2474882111,60.1281475517,1.10398880301,0.0,1.10398880301
 08/30  11:00:00,178.010040856,6.20614586127,61.4932257311,0.0,48.2474882111,62.0547409583,2.18849418512,0.0,2.18849418512
 08/30  12:00:00,186.089887273,6.3039644177,70.0196020986,0.0,48.2474882111,61.5103924513,2.18926357613,0.0,2.18926357613
 08/30  13:00:00,198.569699528,7.6466841786,79.0068515801,0.0,48.2474882111,63.6602354638,2.18914969871,0.0,2.18914969871
 08/30  14:00:00,196.410013711,7.76611618527,80.2598216691,0.0,48.2474882111,60.1281475517,1.10387666237,0.0,1.10387666237
 08/30  15:00:00,200.051732578,8.43067249024,83.236984231,0.0,48.2474882111,60.1281475517,2.18765400767,0.0,2.18765400767
 08/30  16:00:00,202.008789449,9.26392032973,81.4709031528,0.0,48.2474882111,63.0180376616,1.10408865545,0.0,1.10408865545
 08/30  17:00:00,179.443958982,7.60305219773,71.5118544707,0.0,37.5258241642,62.7947880557,1.103858856,0.0,1.103858856
 08/30  18:00:00,125.36138116,5.11128801305,57.4193139818,0.0,26.8041601173,36.0181789539,1.10356258043,0.0,1.10356258043
 08/30  19:00:00,112.090856736,4.52360719392,47.3052615853,0.0,26.8041601173,33.4493877451,1.10333119282,0.0,1.10333119282
 08/30  20:00:00,96.2752836909,3.69253469081,33.599257114,0.0,16.0824960704,28.0885557216,1.10329520747,0.0,1.10329520747
 08/30  21:00:00,88.8354763056,3.57706821605,27.5593118079,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301055216,0.0,1.10301055216
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293810748,0.0,1.10293810748
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294093059,0.0,1.10294093059
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303637897,0.0,1.10303637897
 08/31  06:00:00,73.6512907662,3.81201661811,26.8724379876,1.35023594917,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,75.5532935514,3.49869419548,20.4679673666,2.81390619255,16.0824960704,32.6817896323,1.10341568923,0.0,1.10341568923
 08/31  08:00:00,153.688724992,4.39425943906,30.5893057304,0.045919130486,48.2474882111,70.4033123869,1.10398635715,0.0,1.10398635715
 08/31  09:00:00,160.700410061,4.94472884883,45.4450119486,0.0,48.2474882111,62.0547409583,2.1880663333,0.0,2.1880663333
 08/31  10:00:00,171.184910431,5.62125948802,57.1795750866,0.0,48.2474882111,60.1281475517,1.10404674411,0.0,1.10404674411
 08/31  11:00:00,183.986415656,6.35536402108,67.3203823713,0.0,48.2474882111,62.0547409583,2.18854001043,0.0,2.18854001043
 08/31  12:00:00,186.446372872,6.4110110407,70.2690410745,0.0,48.2474882111,61.5103924513,2.18897343713,0.0,2.18897343713
 08/31  13:00:00,198.901896107,7.77559205979,79.2101402783,0.0,48.2474882111,63.6602354638,2.18886722498,0.0,2.18886722498
 08/31  14:00:00,192.890856866,7.82605798048,76.6807230285,0.0,48.2474882111,60.1281475517,1.10387620015,0.0,1.10387620015
 08/31  15:00:00,189.732144113,7.65522795987,73.6928402962,0.0,48.2474882111,60.1281475517,2.18756978012,0.0,2.18756978012
 08/31  16:00:00,200.23956687,8.40382068498,80.5617802179,0.0,48.2474882111,63.0180376616,1.10418831335,0.0,1.10418831335
 08/31  17:00:00,182.28212189,7.50955465459,74.4435149217,0.0,37.5258241642,62.7947880557,1.10366317116,0.0,1.10366317116
 08/31  18:00:00,124.355398226,5.18488249083,56.3397365696,0.0,26.8041601173,36.0181789539,1.10349707862,0.0,1.10349707862
 08/31  19:00:00,111.111131964,4.44800400827,46.401139999,0.0,26.8041601173,33.4493877451,1.10324250893,0.0,1.10324250893
 08/31  20:00:00,98.6264074274,3.66897071476,35.9739448265,0.0,16.0824960704,28.0885557216,1.10334759309,0.0,1.10334759309
 08/31  21:00:00,92.9556507311,3.56492709221,31.6916273571,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294040847,0.0,1.10294040847
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294120141,0.0,1.10294120141
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293455283,0.0,1.10293455283
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,78.257399967,3.92271246472,32.1304506466,0.587636644266,5.36083202345,21.4433280938,1.10309194277,0.0,1.10309194277
 09/01  07:00:00,83.1300029107,3.49869419548,29.8770803546,0.981502563924,16.0824960704,32.6817896323,1.10341038307,0.0,1.10341038307
 09/01  08:00:00,161.829274789,4.51987185107,38.6501622457,0.0,48.2474882111,70.4033123869,1.10391745129,0.0,1.10391745129
 09/01  09:00:00,162.251317143,5.14598686126,46.7946610183,0.0,48.2474882111,62.0547409583,2.18783298917,0.0,2.18783298917
 09/01  10:00:00,167.435689422,5.63972025836,53.4118933071,0.0,48.2474882111,60.1281475517,1.10393140422,0.0,1.10393140422
 09/01  11:00:00,175.618578191,6.04391692036,59.2639920076,0.0,48.2474882111,62.0547409583,2.18854650167,0.0,2.18854650167
 09/01  12:00:00,178.980740574,5.89607736925,63.3183424484,0.0,48.2474882111,61.5103924513,2.18935346173,0.0,2.18935346173
 09/01  13:00:00,191.762224639,7.06803725407,72.7780236162,0.0,48.2474882111,63.6602354638,2.18919211975,0.0,2.18919211975
 09/01  14:00:00,191.004779634,7.12143413035,75.4992696467,0.0,48.2474882111,60.1281475517,1.10393700215,0.0,1.10393700215
 09/01  15:00:00,196.698756779,7.64263489977,80.6720460226,0.0,48.2474882111,60.1281475517,1.10392320551,0.0,1.10392320551
 09/01  16:00:00,206.45873959,8.71790579882,86.4668678243,0.0,48.2474882111,63.0180376616,2.18815455362,0.0,2.18815455362
 09/01  17:00:00,193.6653862,8.48431437133,84.8520195148,0.0,37.5258241642,62.7947880557,1.10366000653,0.0,1.10366000653
 09/01  18:00:00,139.114805042,5.91946441321,70.3645614633,0.0,26.8041601173,36.0181789539,1.10341997377,0.0,1.10341997377
 09/01  19:00:00,128.294584503,4.96190154209,60.6033616713,0.0,26.8041601173,33.4493877451,1.10322781477,0.0,1.10322781477
 09/01  20:00:00,111.602990667,3.82445458334,48.7950441971,0.0,16.0824960704,28.0885557216,1.10328397639,0.0,1.10328397639
 09/01  21:00:00,105.236502604,3.65278419605,43.8846221259,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293839454,0.0,1.10293839454
 09/01  23:00:00,46.5003572702,0.616400255039,6.94777281547,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294130055,0.0,1.10294130055
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294171408,0.0,1.10294171408
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,80.7594490363,4.06731321734,34.9127202365,0.162815371159,5.36083202345,21.4433280938,1.10306176289,0.0,1.10306176289
 09/02  07:00:00,67.6904792802,3.49869419548,31.6924833329,0.549119122885,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,95.2283438129,3.49869419548,33.5291533145,0.0883513589246,26.8041601173,31.2995447326,1.10325903471,0.0,1.10325903471
 09/02  09:00:00,102.166574592,3.57469208932,38.2320452508,0.0,26.8041601173,33.5472370403,1.10350740985,0.0,1.10350740985
 09/02  10:00:00,107.849948856,3.75276954926,44.7006387583,0.0,26.8041601173,32.583940337,1.10338359014,0.0,1.10338359014
 09/02  11:00:00,118.389862558,4.08585514236,52.6597745593,0.0,26.8041601173,34.8316326447,1.10355581262,0.0,1.10355581262
 09/02  12:00:00,118.433565987,4.14208585127,53.9316428839,0.0,26.8041601173,33.5472370403,1.10340509037,0.0,1.10340509037
 09/02  13:00:00,118.40352401,4.25124303563,56.3612349318,0.0,26.8041601173,30.9784458315,1.10337232386,0.0,1.10337232386
 09/02  14:00:00,87.743598668,4.01107881636,54.3511284315,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/02  15:00:00,83.745666726,3.94903174146,51.6996391688,0.0,8.04124803518,20.0473076865,1.10317617008,0.0,1.10317617008
 09/02  16:00:00,84.6593201257,3.90748725942,52.3337381494,0.0,8.04124803518,20.3684065876,1.10320078848,0.0,1.10320078848
 09/02  17:00:00,74.2745036595,3.75163719859,49.8249208781,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,30.3257800034,0.952305204861,10.6021226223,0.0,2.68041601173,16.0824960704,1.1030626622,0.0,1.1030626622
 09/02  19:00:00,29.0138210102,0.616400255039,7.15873524567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,46.4627577536,1.09851798008,11.7888875973,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,40.9556146066,0.616400255039,6.76386217534,0.0,2.68041601173,16.0824960704,1.10310519391,0.0,1.10310519391
 09/02  22:00:00,40.7299344522,0.616400255039,6.53818202096,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297607231,0.0,1.10297607231
 09/02  24:00:00,40.4394735685,0.616400255039,6.24772113722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291001265,0.0,1.10291001265
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290516569,0.0,1.10290516569
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290676111,0.0,1.10290676111
 09/03  08:00:00,28.8456058982,1.0010427966,9.07321092537,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,43.4317103236,2.48442488369,22.1759332637,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,46.2900872718,2.74124362892,24.7774914667,0.0,2.68041601173,16.0824960704,1.10295783552,0.0,1.10295783552
 09/03  11:00:00,45.7183376413,2.5320340656,24.4149513995,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,49.7151750616,2.77200500535,28.17181788,0.0,2.68041601173,16.0824960704,1.10302748339,0.0,1.10302748339
 09/03  13:00:00,49.0552035506,2.6389074045,27.6449439699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,53.3700518146,2.90761718061,31.6910824578,0.0,2.68041601173,16.0824960704,1.10302924939,0.0,1.10302924939
 09/03  15:00:00,51.4050094614,2.66450888762,29.9691483976,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,53.5413504233,2.81287046323,31.9571277839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,50.8530768358,2.60833029452,29.4733943651,0.0,2.68041601173,16.0824960704,1.10295971982,0.0,1.10295971982
 09/03  18:00:00,53.3549947582,2.76106390322,31.8225786788,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,45.3834224742,2.04407503206,22.1006619327,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,49.1497199595,1.34874557509,14.2256222082,0.0,2.68041601173,16.0824960704,1.1029647629,0.0,1.1029647629
 09/03  21:00:00,42.459345461,0.791343007723,8.09265027709,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,41.646761779,0.70861724616,7.36279235665,0.0,2.68041601173,16.0824960704,1.10296245229,0.0,1.10296245229
 09/03  23:00:00,40.9340552536,0.616400255039,6.74230282241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,38.911329779,0.41093350336,4.92504409942,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,35.9575696042,0.20546675168,2.17675067636,0.0,2.68041601173,16.0824960704,1.10295332063,0.0,1.10295332063
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290684785,0.0,1.10290684785
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290780885,0.0,1.10290780885
 09/04  07:00:00,31.3289818673,1.0010427966,11.5565868945,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,45.7921599255,2.49542526981,24.5253824795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,47.9795228362,2.79364713847,26.4145235215,0.0,2.68041601173,16.0824960704,1.10296491417,0.0,1.10296491417
 09/04  10:00:00,47.2863230193,2.60217578047,25.9127950627,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,50.8327667442,2.75605564464,29.3053589234,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,50.0115712077,2.5747934113,28.6654256202,0.0,2.68041601173,16.0824960704,1.10303360007,0.0,1.10303360007
 09/04  13:00:00,55.1508040864,2.89253506857,33.4869168417,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,53.7628201133,2.71160027508,32.279867662,0.0,2.68041601173,16.0824960704,1.10303675409,0.0,1.10303675409
 09/04  15:00:00,56.9977918961,2.87121431277,35.3552254072,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,54.1319706194,2.66204641634,32.6985720268,0.0,2.68041601173,16.0824960704,1.10296234119,0.0,1.10296234119
 09/04  17:00:00,57.5706356274,2.95298593229,35.8462975189,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,53.4922504908,2.75723387761,31.963664437,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,54.9765379424,2.79078511396,30.9470673189,0.0,2.68041601173,16.0824960704,1.10296604286,0.0,1.10296604286
 09/04  20:00:00,55.996790003,1.95751982646,20.4639180004,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,50.5625135019,1.48890480827,15.4982565174,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,39.8433653757,0.513666879199,5.75434632026,0.0,2.68041601173,16.0824960704,1.10298445293,0.0,1.10298445293
 09/04  23:00:00,41.0197301494,0.616400255039,6.82797771812,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291065386,0.0,1.10291065386
 09/05  01:00:00,46.3334304395,0.616400255039,6.78084598477,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,46.1490558877,0.616400255039,6.59647143304,0.0,2.68041601173,21.4433280938,1.10299229181,0.0,1.10299229181
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303926744,0.0,1.10303926744
 09/05  06:00:00,79.9313006609,4.16357599745,33.923614162,0.227510290144,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,83.7569145325,3.49869419548,31.0490201775,0.436474362809,16.0824960704,32.6817896323,1.10346021496,0.0,1.10346021496
 09/05  08:00:00,166.388392638,5.14707061561,42.5820813306,0.0,48.2474882111,70.4033123869,1.10397534841,0.0,1.10397534841
 09/05  09:00:00,164.942088231,5.75393526215,48.8774837052,0.0,48.2474882111,62.0547409583,2.18801166221,0.0,2.18801166221
 09/05  10:00:00,169.766686238,6.16668713437,55.2159232464,0.0,48.2474882111,60.1281475517,1.10402971577,0.0,1.10402971577
 09/05  11:00:00,179.972439504,6.67859493949,62.9831753006,0.0,48.2474882111,62.0547409583,2.18853019012,0.0,2.18853019012
 09/05  12:00:00,184.286584696,6.56176345145,67.9585004879,0.0,48.2474882111,61.5103924513,2.18899714349,0.0,2.18899714349
 09/05  13:00:00,197.652726906,7.75841937681,77.9781437597,0.0,48.2474882111,63.6602354638,2.18892032215,0.0,2.18892032215
 09/05  14:00:00,198.704482103,7.76504020101,82.5553660449,0.0,48.2474882111,60.1281475517,1.10390618935,0.0,1.10390618935
 09/05  15:00:00,204.413912569,8.3405076428,87.6893290694,0.0,48.2474882111,60.1281475517,2.18764649047,0.0,2.18764649047
 09/05  16:00:00,211.819585271,9.19277366179,91.3528456428,0.0,48.2474882111,63.0180376616,1.10424412281,0.0,1.10424412281
 09/05  17:00:00,195.100873355,8.55418796934,86.2176330716,0.0,37.5258241642,62.7947880557,1.10371227045,0.0,1.10371227045
 09/05  18:00:00,138.198291988,5.93207275756,69.4354400651,0.0,26.8041601173,36.0181789539,1.10351043071,0.0,1.10351043071
 09/05  19:00:00,126.04743397,4.91125629769,58.4068563821,0.0,26.8041601173,33.4493877451,1.10328253946,0.0,1.10328253946
 09/05  20:00:00,109.298066644,3.85531181387,46.4592629438,0.0,16.0824960704,28.0885557216,1.10332864916,0.0,1.10332864916
 09/05  21:00:00,103.074655894,3.66146303564,41.7140965771,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298092933,0.0,1.10298092933
 09/05  23:00:00,46.424412086,0.616400255039,6.8718276313,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294019117,0.0,1.10294019117
 09/06  01:00:00,46.5792851222,0.616400255039,7.02670066749,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294256226,0.0,1.10294256226
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,49.3474368769,0.616400255039,7.11443641049,0.0,5.36083202345,21.4433280938,1.1030901435,0.0,1.1030901435
 09/06  06:00:00,82.5045873997,4.31802106921,36.5699661192,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,87.2391611417,3.49869419548,34.9677411494,0.0,16.0824960704,32.6817896323,1.10339711275,0.0,1.10339711275
 09/06  08:00:00,168.559449025,4.87992433124,45.0202840018,0.0,48.2474882111,70.4033123869,1.10392454563,0.0,1.10392454563
 09/06  09:00:00,165.436913108,5.29805978144,49.8281840629,0.0,48.2474882111,62.0547409583,2.18806054163,0.0,2.18806054163
 09/06  10:00:00,168.509948543,5.84127884343,54.284593843,0.0,48.2474882111,60.1281475517,1.10405661436,0.0,1.10405661436
 09/06  11:00:00,174.819859369,6.3217247187,58.187465387,0.0,48.2474882111,62.0547409583,2.18859129136,0.0,2.18859129136
 09/06  12:00:00,176.398074144,6.22588529942,60.4058680879,0.0,48.2474882111,61.5103924513,2.18906771702,0.0,2.18906771702
 09/06  13:00:00,186.45524874,7.38645521614,67.1526297548,0.0,48.2474882111,63.6602354638,2.18899695665,0.0,2.18899695665
 09/06  14:00:00,192.211054324,7.53698137733,76.2899970895,0.0,48.2474882111,60.1281475517,1.10394207904,0.0,1.10394207904
 09/06  15:00:00,201.254034003,8.41465755535,84.4553005908,0.0,48.2474882111,60.1281475517,2.1877215142,0.0,2.1877215142
 09/06  16:00:00,205.766467408,9.01264825195,85.4798531892,0.0,48.2474882111,63.0180376616,1.10428822738,0.0,1.10428822738
 09/06  17:00:00,188.15825824,7.75961477412,80.0695911522,0.0,37.5258241642,62.7947880557,1.10383298027,0.0,1.10383298027
 09/06  18:00:00,132.37554632,4.83098576994,64.7137813848,0.0,26.8041601173,36.0181789539,1.10354609166,0.0,1.10354609166
 09/06  19:00:00,123.003079152,4.35025197664,55.9235058859,0.0,26.8041601173,33.4493877451,1.10332068495,0.0,1.10332068495
 09/06  20:00:00,108.241768551,3.72520193985,45.5330747249,0.0,16.0824960704,28.0885557216,1.10328921966,0.0,1.10328921966
 09/06  21:00:00,103.820652425,3.58846980924,42.5330863337,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300067296,0.0,1.10300067296
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294160195,0.0,1.10294160195
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294323336,0.0,1.10294323336
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304050559,0.0,1.10304050559
 09/07  06:00:00,77.0962759209,3.96688056899,30.6552926877,0.857502452894,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,75.0476219353,3.49869419548,21.0941077063,1.68209423679,16.0824960704,32.6817896323,1.10334924642,0.0,1.10334924642
 09/07  08:00:00,148.60656202,4.41498295923,25.517512919,0.0148254492772,48.2474882111,70.4033123869,1.10386472409,0.0,1.10386472409
 09/07  09:00:00,141.428423077,4.2977269996,26.8200268136,0.0,48.2474882111,62.0547409583,2.18781861943,0.0,2.18781861943
 09/07  10:00:00,140.107077181,4.29477517993,27.4282261445,0.0,48.2474882111,60.1281475517,1.10411503879,0.0,1.10411503879
 09/07  11:00:00,141.91264672,4.43831599571,27.163661461,0.0,48.2474882111,62.0547409583,2.18837704661,0.0,2.18837704661
 09/07  12:00:00,141.24220253,4.33587905273,27.1400027212,0.0,48.2474882111,61.5103924513,2.18920651592,0.0,2.18920651592
 09/07  13:00:00,148.375406762,5.09947275671,31.3597702368,0.0,48.2474882111,63.6602354638,2.18914148842,0.0,2.18914148842
 09/07  14:00:00,146.270493264,5.11799254705,32.7684248602,0.0,48.2474882111,60.1281475517,1.10388124496,0.0,1.10388124496
 09/07  15:00:00,147.103858761,5.24840414097,33.4713787632,0.0,48.2474882111,60.1281475517,2.18769108997,0.0,2.18769108997
 09/07  16:00:00,150.792766535,5.42245848058,34.0963420876,0.0,48.2474882111,63.0180376616,1.10412887831,0.0,1.10412887831
 09/07  17:00:00,135.99495863,4.84502036215,30.820885954,0.0,37.5258241642,62.7947880557,2.18748213545,0.0,2.18748213545
 09/07  18:00:00,91.0815888388,3.60720542662,24.6436042469,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/07  19:00:00,90.4717822205,3.54937988278,21.7133075174,0.0124401971747,26.8041601173,33.4493877451,1.10337332305,0.0,1.10337332305
 09/07  20:00:00,82.3761956378,3.49869419548,18.6451254348,1.24888412138,16.0824960704,28.0885557216,1.10334081577,0.0,1.10334081577
 09/07  21:00:00,82.4546357625,3.49869419548,17.2033441718,4.05350111347,16.0824960704,26.8041601173,1.10303190785,0.0,1.10303190785
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294326788,0.0,1.10294326788
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293957252,0.0,1.10293957252
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303175037,0.0,1.10303175037
 09/08  06:00:00,77.9871719463,3.61223263921,21.135174496,11.6231645997,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,80.3204182005,3.49869419548,11.5231901172,14.0584747577,16.0824960704,32.6817896323,1.10340838431,0.0,1.10340838431
 09/08  08:00:00,143.176473427,3.87780908312,14.6826581323,5.95676551934,48.2474882111,70.4033123869,1.10394873522,0.0,1.10394873522
 09/08  09:00:00,133.100045152,3.72867457635,15.1423791354,3.91832217675,48.2474882111,62.0547409583,2.18791840428,0.0,2.18791840428
 09/08  10:00:00,129.817930071,3.7066586589,15.3071850209,2.42001053468,48.2474882111,60.1281475517,1.1040027462,0.0,1.1040027462
 09/08  11:00:00,131.444509442,3.80681747838,16.1891065847,1.1379161155,48.2474882111,62.0547409583,2.18857257324,0.0,2.18857257324
 09/08  12:00:00,132.266361843,3.85395251562,17.4559634703,1.19012510038,48.2474882111,61.5103924513,2.189414805,0.0,2.189414805
 09/08  13:00:00,134.89644287,3.9430678955,18.7884783681,0.248732837436,48.2474882111,63.6602354638,2.18907092151,0.0,2.18907092151
 09/08  14:00:00,132.390726217,3.94252327602,20.0641270843,0.0,48.2474882111,60.1281475517,2.18782089625,0.0,2.18782089625
 09/08  15:00:00,135.188431887,4.13133499206,22.6730210383,0.0,48.2474882111,60.1281475517,1.10391377424,0.0,1.10391377424
 09/08  16:00:00,140.03037783,4.40810195188,24.3483099112,0.0,48.2474882111,63.0180376616,2.18835643685,0.0,2.18835643685
 09/08  17:00:00,129.414106536,4.54234027254,24.5427139497,0.0,37.5258241642,62.7947880557,1.10367059412,0.0,1.10367059412
 09/08  18:00:00,86.8712760694,3.5559614573,20.4382926959,0.0462427509612,26.8041601173,36.0181789539,1.10347196408,0.0,1.10347196408
 09/08  19:00:00,88.125050099,3.49869419548,18.364452914,1.06524836646,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/08  20:00:00,81.4264561531,3.49869419548,15.4652790232,3.47899104834,16.0824960704,28.0885557216,1.1033416203,0.0,1.1033416203
 09/08  21:00:00,81.2370025587,3.49869419548,13.1830384704,6.8561736111,16.0824960704,26.8041601173,1.1030405973,0.0,1.1030405973
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294373506,0.0,1.10294373506
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293798474,0.0,1.10293798474
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303376229,0.0,1.10303376229
 09/09  06:00:00,79.1471116782,3.54062758571,21.077325859,12.9125580222,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,67.9074142648,3.49869419548,14.2759653476,15.7152387594,5.36083202345,26.5809105114,1.10312372591,0.0,1.10312372591
 09/09  08:00:00,88.1002880639,3.49869419548,15.0988060527,11.3906428717,26.8041601173,31.2995447326,1.1032484474,0.0,1.1032484474
 09/09  09:00:00,88.8255883392,3.49869419548,15.7496650276,9.21739186447,26.8041601173,33.5472370403,1.10344098486,0.0,1.10344098486
 09/09  10:00:00,86.7589609435,3.49869419548,16.713399298,7.15032690156,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,88.6750913367,3.49869419548,17.957314118,5.57485016714,26.8041601173,34.8316326447,1.10345313116,0.0,1.10345313116
 09/09  12:00:00,87.2644124505,3.49869419548,19.4814908276,3.92439017569,26.8041601173,33.5472370403,1.10344875517,0.0,1.10344875517
 09/09  13:00:00,84.572659868,3.49869419548,21.7312242981,1.55169533151,26.8041601173,30.9784458315,1.10339531131,0.0,1.10339531131
 09/09  14:00:00,58.1037967411,3.49869419548,23.1440146243,2.07969650112,8.04124803518,21.3317032909,1.10324467857,0.0,1.10324467857
 09/09  15:00:00,56.6632473333,3.49869419548,23.7888489321,1.27870838998,8.04124803518,20.0473076865,1.10319419465,0.0,1.10319419465
 09/09  16:00:00,56.881538701,3.49869419548,23.8220109517,1.14273883694,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,49.49077529,3.49869419548,23.6186303682,1.67550514354,2.68041601173,18.0090894769,1.10300753942,0.0,1.10300753942
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300746217,0.0,1.10300746217
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306611423,0.0,1.10306611423
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294171885,0.0,1.10294171885
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291141258,0.0,1.10291141258
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300795037,0.0,1.10300795037
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029459748,0.0,1.1029459748
 09/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029132738,0.0,1.1029132738
 09/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306249358,0.0,1.10306249358
 09/10  14:00:00,27.5664287296,0.995784604241,7.79929194917,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,20.5878224978,0.20546675168,1.61100356997,0.0,2.68041601173,16.0824960704,1.10295762684,0.0,1.10295762684
 09/10  16:00:00,30.0864471702,1.26066988552,10.0544251085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,31.8417968958,1.48446181646,11.5859829032,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295844301,0.0,1.10295844301
 09/10  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295740333,0.0,1.10295740333
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290186102,0.0,1.10290186102
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293748497,0.0,1.10293748497
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029410006,0.0,1.1029410006
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,73.1454209407,3.5842832133,23.1455193918,4.79901812418,5.36083202345,21.4433280938,1.10300861107,0.0,1.10300861107
 09/11  07:00:00,80.4501416448,3.49869419548,18.8986374142,6.81275090504,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/11  08:00:00,144.781572674,3.82631892389,21.3721719661,0.923841091524,48.2474882111,70.4033123869,2.18782787477,0.0,2.18782787477
 09/11  09:00:00,136.384028357,3.67877919094,22.2780199916,0.116559910607,48.2474882111,62.0547409583,1.10407845085,0.0,1.10407845085
 09/11  10:00:00,135.693334182,3.66175192373,23.6475064011,0.0,48.2474882111,60.1281475517,2.1882266816,0.0,2.1882266816
 09/11  11:00:00,139.71746248,3.80915731751,25.5976358986,0.0,48.2474882111,62.0547409583,1.1042519765,0.0,1.1042519765
 09/11  12:00:00,142.879086736,4.05975443952,29.0530115402,0.0,48.2474882111,61.5103924513,3.2736384262,0.0,3.2736384262
 09/11  13:00:00,151.011519537,4.40362536049,34.6917304075,0.0,48.2474882111,63.6602354638,2.18894232227,0.0,2.18894232227
 09/11  14:00:00,150.125510316,4.36911950723,37.3723149519,0.0,48.2474882111,60.1281475517,1.10383572,0.0,1.10383572
 09/11  15:00:00,153.49962505,4.54652752831,40.5690216646,0.0,48.2474882111,60.1281475517,1.10389223392,0.0,1.10389223392
 09/11  16:00:00,160.929289784,4.80374125236,44.8515825645,0.0,48.2474882111,63.0180376616,2.18825360609,0.0,2.18825360609
 09/11  17:00:00,147.422292083,4.64418683783,42.4490529307,0.0,37.5258241642,62.7947880557,1.10361978959,0.0,1.10361978959
 09/11  18:00:00,100.698518011,3.51955430217,34.3481845432,0.0,26.8041601173,36.0181789539,1.10347550935,0.0,1.10347550935
 09/11  19:00:00,102.131745633,3.49869419548,33.4363968144,0.0,26.8041601173,33.4493877451,1.10326798137,0.0,1.10326798137
 09/11  20:00:00,94.489390627,3.49869419548,31.9630594262,0.0441451191855,16.0824960704,28.0885557216,1.10334438102,0.0,1.10334438102
 09/11  21:00:00,91.0548451337,3.49869419548,28.9353383722,0.921716284331,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029448565,0.0,1.1029448565
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294522526,0.0,1.10294522526
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293908713,0.0,1.10293908713
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,78.7334870779,3.62291707432,25.4258167667,8.06815302551,5.36083202345,21.4433280938,1.10305262613,0.0,1.10305262613
 09/12  07:00:00,79.6308538425,3.49869419548,17.6570532418,7.23504727521,16.0824960704,32.6817896323,1.10336692787,0.0,1.10336692787
 09/12  08:00:00,146.913841634,3.92051659265,22.5765208583,1.75756349108,48.2474882111,70.4033123869,1.10397408175,0.0,1.10397408175
 09/12  09:00:00,141.511008408,3.95521665173,26.8067134391,0.438409053861,48.2474882111,62.0547409583,1.1041087534,0.0,1.1041087534
 09/12  10:00:00,143.693693429,4.2002689613,31.0893855907,0.0199630198422,48.2474882111,60.1281475517,2.18817652506,0.0,2.18817652506
 09/12  11:00:00,151.242961362,4.57958287259,36.3527092257,0.0,48.2474882111,62.0547409583,2.18864528485,0.0,2.18864528485
 09/12  12:00:00,155.513701192,4.85872588944,40.8886545465,0.0,48.2474882111,61.5103924513,2.18925219582,0.0,2.18925219582
 09/12  13:00:00,165.125212126,5.75435710363,47.454691253,0.0,48.2474882111,63.6602354638,2.18889469262,0.0,2.18889469262
 09/12  14:00:00,165.879075016,5.93996327956,51.5550358795,0.0,48.2474882111,60.1281475517,1.10390514896,0.0,1.10390514896
 09/12  15:00:00,167.839949749,6.19298315512,53.2628907368,0.0,48.2474882111,60.1281475517,2.1876750159,0.0,2.1876750159
 09/12  16:00:00,173.73958305,6.66944204796,55.7961750348,0.0,48.2474882111,63.0180376616,1.10428370473,0.0,1.10428370473
 09/12  17:00:00,160.421594241,6.48866071159,53.6038812155,0.0,37.5258241642,62.7947880557,1.10383466785,0.0,1.10383466785
 09/12  18:00:00,108.30071537,4.57258330413,40.8973529002,0.0,26.8041601173,36.0181789539,1.10355230788,0.0,1.10355230788
 09/12  19:00:00,102.154284593,3.80168613377,33.155943836,0.0,26.8041601173,33.4493877451,1.10333027081,0.0,1.10333027081
 09/12  20:00:00,89.0809985257,3.51212316724,26.5853834723,0.0,16.0824960704,28.0885557216,1.10330463552,0.0,1.10330463552
 09/12  21:00:00,86.2166002483,3.49869419548,24.8123177282,0.206492042895,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302147768,0.0,1.10302147768
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293794883,0.0,1.10293794883
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294144792,0.0,1.10294144792
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304020764,0.0,1.10304020764
 09/13  06:00:00,75.7490244392,3.69370800182,24.8035284644,5.63518776156,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,76.0304516329,3.49869419548,15.5342937842,5.75740452322,16.0824960704,32.6817896323,1.10338755079,0.0,1.10338755079
 09/13  08:00:00,147.759841501,4.09287146983,23.8935148639,1.11421447508,48.2474882111,70.4033123869,1.10402832127,0.0,1.10402832127
 09/13  09:00:00,146.566434625,4.3869560283,31.8049055804,0.0639037523505,48.2474882111,62.0547409583,2.18790955509,0.0,2.18790955509
 09/13  10:00:00,149.771719509,4.6361789192,36.7514647327,0.0,48.2474882111,60.1281475517,1.10401197139,0.0,1.10401197139
 09/13  11:00:00,159.47134861,5.25603494498,43.9046444015,0.0,48.2474882111,62.0547409583,2.18837643291,0.0,2.18837643291
 09/13  12:00:00,162.636502579,5.40040078102,47.4697810411,0.0,48.2474882111,61.5103924513,2.18952144329,0.0,2.18952144329
 09/13  13:00:00,174.378630104,6.47828339728,55.9841829382,0.0,48.2474882111,63.6602354638,2.18895691467,0.0,2.18895691467
 09/13  14:00:00,173.889578287,6.61897707723,58.8865253533,0.0,48.2474882111,60.1281475517,2.18803461186,0.0,2.18803461186
 09/13  15:00:00,176.097458431,7.01032912534,60.7030534489,0.0,48.2474882111,60.1281475517,1.10380745886,0.0,1.10380745886
 09/13  16:00:00,182.543178833,7.73327667839,63.5359361881,0.0,48.2474882111,63.0180376616,2.18831053297,0.0,2.18831053297
 09/13  17:00:00,168.506390749,7.39290495224,60.7844334825,0.0,37.5258241642,62.7947880557,1.10364362304,0.0,1.10364362304
 09/13  18:00:00,115.944751842,5.07414543978,48.039827237,0.0,26.8041601173,36.0181789539,1.10346946139,0.0,1.10346946139
 09/13  19:00:00,105.981249122,4.06251011259,36.7220843867,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/13  20:00:00,90.9597623063,3.58786633507,28.3884040851,0.0,16.0824960704,28.0885557216,1.10335090531,0.0,1.10335090531
 09/13  21:00:00,87.3360529637,3.52337770796,26.0447906713,0.0687883027613,16.0824960704,26.8041601173,1.10304577236,0.0,1.10304577236
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294429582,0.0,1.10294429582
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294564103,0.0,1.10294564103
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294602905,0.0,1.10294602905
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,74.9167202193,3.72003909396,25.1408841016,4.4391968124,5.36083202345,21.4433280938,1.10300951672,0.0,1.10300951672
 09/14  07:00:00,77.8434579839,3.49869419548,18.3716849976,4.73301966078,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/14  08:00:00,147.854587542,4.12063677466,24.360405911,0.714304163812,48.2474882111,70.4033123869,2.18790012129,0.0,2.18790012129
 09/14  09:00:00,144.949395237,4.36606238801,30.2566912496,0.0159723359404,48.2474882111,62.0547409583,1.10408036999,0.0,1.10408036999
 09/14  10:00:00,150.1664284,4.6228974461,37.159455097,0.0,48.2474882111,60.1281475517,2.18824767749,0.0,2.18824767749
 09/14  11:00:00,162.319539793,5.26744590831,46.7414246212,0.0,48.2474882111,62.0547409583,1.10427224823,0.0,1.10427224823
 09/14  12:00:00,166.178773467,5.47181989776,50.9406328125,0.0,48.2474882111,61.5103924513,3.27374310791,0.0,3.27374310791
 09/14  13:00:00,174.437621985,6.418015651,56.103442565,0.0,48.2474882111,63.6602354638,2.1890426475,0.0,2.1890426475
 09/14  14:00:00,172.958905219,6.62026146988,57.9545678926,0.0,48.2474882111,60.1281475517,1.10388525951,0.0,1.10388525951
 09/14  15:00:00,173.117548967,6.7011912837,58.0322818267,0.0,48.2474882111,60.1281475517,1.1037790294,0.0,1.1037790294
 09/14  16:00:00,176.120549743,6.93789123157,57.9086925447,0.0,48.2474882111,63.0180376616,2.18839127427,0.0,2.18839127427
 09/14  17:00:00,157.099286056,5.90975374587,50.8604799965,0.0,37.5258241642,62.7947880557,1.10368136894,0.0,1.10368136894
 09/14  18:00:00,105.401309451,4.12576778897,38.4447624966,0.0,26.8041601173,36.0181789539,1.10344869425,0.0,1.10344869425
 09/14  19:00:00,104.528858457,3.79017834913,33.0746921512,0.0,26.8041601173,33.4493877451,1.10325968511,0.0,1.10325968511
 09/14  20:00:00,90.5751326275,3.52653978219,28.0651009592,0.0,16.0824960704,28.0885557216,1.10333102117,0.0,1.10333102117
 09/14  21:00:00,86.6577326088,3.49869523648,25.3113383501,0.148602740498,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029419969,0.0,1.1029419969
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029438091,0.0,1.1029438091
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294507469,0.0,1.10294507469
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,74.8492561003,3.74132752835,27.1296029753,2.3617253853,5.36083202345,21.4433280938,1.10309553832,0.0,1.10309553832
 09/15  07:00:00,81.5808218893,3.49869419548,22.5130028114,4.32906575243,16.0824960704,32.6817896323,1.10343990622,0.0,1.10343990622
 09/15  08:00:00,150.219025152,4.0356785568,27.2485178083,0.275588094398,48.2474882111,70.4033123869,1.10396587963,0.0,1.10396587963
 09/15  09:00:00,145.670204699,3.92426345477,31.4352719809,0.0,48.2474882111,62.0547409583,2.18804570361,0.0,2.18804570361
 09/15  10:00:00,149.494505801,3.98294259263,37.1274873515,0.0,48.2474882111,60.1281475517,1.10407360617,0.0,1.10407360617
 09/15  11:00:00,158.842385309,4.32560497983,44.2061110654,0.0,48.2474882111,62.0547409583,2.18868654085,0.0,2.18868654085
 09/15  12:00:00,161.930300461,4.38396030718,47.7800193971,0.0,48.2474882111,61.5103924513,2.18924637514,0.0,2.18924637514
 09/15  13:00:00,169.121050958,4.94918772814,52.2556994611,0.0,48.2474882111,63.6602354638,2.18924471028,0.0,2.18924471028
 09/15  14:00:00,165.613273943,4.92937547502,52.299822611,0.0,48.2474882111,60.1281475517,2.18775071325,0.0,2.18775071325
 09/15  15:00:00,165.620071107,5.043776476,52.1922187738,0.0,48.2474882111,60.1281475517,1.10387093887,0.0,1.10387093887
 09/15  16:00:00,167.853807821,5.17471491341,51.4051269409,0.0,48.2474882111,63.0180376616,2.18836031186,0.0,2.18836031186
 09/15  17:00:00,151.534451403,4.76974997725,46.4356491116,0.0,37.5258241642,62.7947880557,1.10368447779,0.0,1.10368447779
 09/15  18:00:00,103.266021789,3.55335544238,36.881887181,0.0,26.8041601173,36.0181789539,1.10349095368,0.0,1.10349095368
 09/15  19:00:00,105.605536507,3.5077085895,34.4338399606,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/15  20:00:00,94.7260537674,3.49869419548,31.8919716724,0.351896013458,16.0824960704,28.0885557216,1.10336214454,0.0,1.10336214454
 09/15  21:00:00,92.7183327198,3.49869419548,30.0899086088,1.43063363383,16.0824960704,26.8041601173,1.10303875323,0.0,1.10303875323
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029426083,0.0,1.1029426083
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294456447,0.0,1.10294456447
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299729567,0.0,1.10299729567
 09/16  06:00:00,78.5599759672,3.67049459841,30.3778982155,2.89498294193,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,71.6398506587,3.49869419548,28.4237527814,5.29988771959,5.36083202345,26.5809105114,1.10307227006,0.0,1.10307227006
 09/16  08:00:00,94.5743293319,3.49869419548,29.6433996883,3.32009050412,26.8041601173,31.2995447326,1.10329528526,0.0,1.10329528526
