Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/16  09:00:00,97.0440918587,3.49869419548,31.2351214219,1.9504389897,26.8041601173,33.5472370403,1.10351234653,0.0,1.10351234653
 09/16  10:00:00,95.6971630953,3.49869419548,31.8948698442,0.907058507171,26.8041601173,32.583940337,1.10337406168,0.0,1.10337406168
 09/16  11:00:00,98.9935744731,3.49966469246,33.785855129,0.0638217955395,26.8041601173,34.8316326447,1.10348670761,0.0,1.10348670761
 09/16  12:00:00,102.583707891,3.65720364706,38.5666669925,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  13:00:00,107.014386457,4.01102595243,45.2123144613,0.0,26.8041601173,30.9784458315,1.10341597989,0.0,1.10341597989
 09/16  14:00:00,79.5387621701,3.69615383038,46.4612169196,0.0,8.04124803518,21.3317032909,1.10327725466,0.0,1.10327725466
 09/16  15:00:00,78.41955673,3.62039743029,46.7021634839,0.0,8.04124803518,20.0473076865,1.10322317587,0.0,1.10322317587
 09/16  16:00:00,76.9280132882,3.55366398573,44.9562545856,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/16  17:00:00,68.420596758,3.50189663444,44.2207545408,0.0,2.68041601173,18.0090894769,1.10310476851,0.0,1.10310476851
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300762649,0.0,1.10300762649
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307562016,0.0,1.10307562016
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294362187,0.0,1.10294362187
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291741037,0.0,1.10291741037
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296471558,0.0,1.10296471558
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291094191,0.0,1.10291094191
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,21.2369141461,0.277137067632,2.18842490223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,39.9079075964,2.41962729192,18.7169281283,0.0,2.68041601173,16.0824960704,1.10294882105,0.0,1.10294882105
 09/17  11:00:00,31.9952312026,1.49815959991,11.7257194265,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,43.0623489634,2.62482615057,21.6661706366,0.0,2.68041601173,16.0824960704,1.10303221691,0.0,1.10303221691
 09/17  13:00:00,41.6810208462,2.39588859573,20.5137800743,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,48.7816535947,3.0325220672,26.9777793513,0.0,2.68041601173,16.0824960704,1.10303570925,0.0,1.10303570925
 09/17  15:00:00,42.9092130598,2.39233800954,21.7455228741,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,49.0022301934,2.94577576249,27.2851022547,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,42.8916357925,2.35852020963,21.7617634067,0.0,2.68041601173,16.0824960704,1.10296093911,0.0,1.10296093911
 09/17  18:00:00,48.7499102916,2.94223382919,27.0363242862,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,47.1154832933,2.13842866267,18.8037024544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294947335,0.0,1.10294947335
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291313046,0.0,1.10291313046
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294751777,0.0,1.10294751777
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294786965,0.0,1.10294786965
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,74.6026666035,3.6824138102,25.701263525,3.60238905692,5.36083202345,21.4433280938,1.10306578698,0.0,1.10306578698
 09/18  07:00:00,79.3269499497,3.49869419548,19.8516824256,4.7365141986,16.0824960704,32.6817896323,1.10340014069,0.0,1.10340014069
 09/18  08:00:00,146.938432721,3.84682669212,24.2445188723,0.187846464766,48.2474882111,70.4033123869,1.10391964608,0.0,1.10391964608
 09/18  09:00:00,141.835378421,3.74931053682,27.7753986206,0.0,48.2474882111,62.0547409583,2.18796848045,0.0,2.18796848045
 09/18  10:00:00,144.100667539,3.78225547068,31.9343362119,0.0,48.2474882111,60.1281475517,1.10404426075,0.0,1.10404426075
 09/18  11:00:00,150.908249815,4.09053908031,36.5070414716,0.0,48.2474882111,62.0547409583,2.18864986723,0.0,2.18864986723
 09/18  12:00:00,150.133183148,3.93227809209,36.4345842991,0.0,48.2474882111,61.5103924513,2.18924022095,0.0,2.18924022095
 09/18  13:00:00,153.882649735,4.19549883568,37.7709871306,0.0,48.2474882111,63.6602354638,2.18926633927,0.0,2.18926633927
 09/18  14:00:00,150.59931886,4.14507460924,38.0701683937,0.0,48.2474882111,60.1281475517,2.1877836106,0.0,2.1877836106
 09/18  15:00:00,147.728126769,4.14331456217,35.2007363504,0.0,48.2474882111,60.1281475517,1.10389596085,0.0,1.10389596085
 09/18  16:00:00,150.423508383,4.26377691449,34.8857655019,0.0,48.2474882111,63.0180376616,2.18843645303,0.0,2.18843645303
 09/18  17:00:00,139.552269085,4.18013321169,35.0430835595,0.0,37.5258241642,62.7947880557,1.10359309485,0.0,1.10359309485
 09/18  18:00:00,97.4898109175,3.49869419548,31.1603375568,0.0,26.8041601173,36.0181789539,1.10343018237,0.0,1.10343018237
 09/18  19:00:00,102.777216204,3.49869419548,31.5843528979,0.0301811538568,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,95.6671555275,3.49869419548,31.5285416202,1.65642782572,16.0824960704,28.0885557216,1.10330231295,0.0,1.10330231295
 09/18  21:00:00,95.6913643085,3.49869419548,31.1898151814,3.30375864988,16.0824960704,26.8041601173,1.10304911473,0.0,1.10304911473
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294437286,0.0,1.10294437286
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294566061,0.0,1.10294566061
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294621271,0.0,1.10294621271
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,79.7042096621,3.68010572624,30.7762228317,3.63128089281,5.36083202345,21.4433280938,1.10300849528,0.0,1.10300849528
 09/19  07:00:00,89.0218489651,3.49869419548,25.9376534306,5.87810887562,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/19  08:00:00,151.595228509,3.89938695247,28.1856097864,0.850991078136,48.2474882111,70.4033123869,2.18790538403,0.0,2.18790538403
 09/19  09:00:00,140.493963852,3.75329735336,26.0511615758,0.378835659768,48.2474882111,62.0547409583,1.10410364592,0.0,1.10410364592
 09/19  10:00:00,135.458175056,3.73257326547,23.1115394965,0.22998643718,48.2474882111,60.1281475517,2.18832649158,0.0,2.18832649158
 09/19  11:00:00,137.033206893,3.83278186604,22.7826355116,0.107120251584,48.2474882111,62.0547409583,2.18859191387,0.0,2.18859191387
 09/19  12:00:00,136.184362856,3.8675799197,22.2211540595,0.3293081201,48.2474882111,61.5103924513,2.18929539614,0.0,2.18929539614
 09/19  13:00:00,137.859566002,3.96448865234,21.9789135809,0.0,48.2474882111,63.6602354638,2.18927122355,0.0,2.18927122355
 09/19  14:00:00,134.21448063,3.8755117212,21.9548930522,0.0,48.2474882111,60.1281475517,1.10399624504,0.0,1.10399624504
 09/19  15:00:00,133.860938461,3.90578481366,21.5710777901,0.0,48.2474882111,60.1281475517,2.18771140706,0.0,2.18771140706
 09/19  16:00:00,136.971489168,4.04283887656,21.6546843243,0.0,48.2474882111,63.0180376616,1.10424507947,0.0,1.10424507947
 09/19  17:00:00,125.76674099,4.03320583155,21.0303160007,0.374166843282,37.5258241642,62.7947880557,1.10372550143,0.0,1.10372550143
 09/19  18:00:00,87.4730567626,3.49869419548,17.7743686505,3.36921475146,26.8041601173,36.0181789539,1.10353588855,0.0,1.10353588855
 09/19  19:00:00,93.1241168721,3.49869419548,16.135340715,5.82609400516,26.8041601173,33.4493877451,1.10331361683,0.0,1.10331361683
 09/19  20:00:00,86.2905498213,3.49869419548,14.6361369207,9.17222681896,16.0824960704,28.0885557216,1.10337585205,0.0,1.10337585205
 09/19  21:00:00,85.1653175262,3.49869419548,13.2056518773,10.7618751716,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030186162,0.0,1.1030186162
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294792517,0.0,1.10294792517
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294219227,0.0,1.10294219227
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304861967,0.0,1.10304861967
 09/20  06:00:00,91.1466887785,3.534814138,18.4641785621,27.5310958671,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,90.3349402811,3.49869419548,5.27535657271,27.8534970495,16.0824960704,32.6817896323,1.10341888229,0.0,1.10341888229
 09/20  08:00:00,141.495125642,3.79554796584,9.37522934139,9.66510764311,48.2474882111,70.4033123869,1.10399438669,0.0,1.10399438669
 09/20  09:00:00,129.307126879,3.65305312765,11.2603736481,4.08303083927,48.2474882111,62.0547409583,2.18807930603,0.0,2.18807930603
 09/20  10:00:00,127.921328518,3.62437184038,12.0915049665,3.82137585414,48.2474882111,60.1281475517,1.10412049155,0.0,1.10412049155
 09/20  11:00:00,130.107622423,3.70631069678,12.8007922134,3.28985024901,48.2474882111,62.0547409583,2.18864835963,0.0,2.18864835963
 09/20  12:00:00,130.563606452,3.79438644644,13.3081549241,3.69474432481,48.2474882111,61.5103924513,2.18914326525,0.0,2.18914326525
 09/20  13:00:00,130.299159846,3.8328578136,13.6826757306,0.867462533196,48.2474882111,63.6602354638,2.18941133726,0.0,2.18941133726
 09/20  14:00:00,127.021388421,3.72840191993,14.1332149825,0.775695661263,48.2474882111,60.1281475517,2.18828629824,0.0,2.18828629824
 09/20  15:00:00,127.176344801,3.73154223608,14.1811435365,0.879583171238,48.2474882111,60.1281475517,1.10385808243,0.0,1.10385808243
 09/20  16:00:00,131.250795351,3.84502306554,14.8315444415,1.30026187696,48.2474882111,63.0180376616,2.18824376833,0.0,2.18824376833
 09/20  17:00:00,123.400375729,3.95147431923,15.6701548264,3.44969426894,37.5258241642,62.7947880557,1.10363115753,0.0,1.10363115753
 09/20  18:00:00,87.3170893763,3.49869419548,13.5953457694,7.39227024617,26.8041601173,36.0181789539,1.10349808107,0.0,1.10349808107
 09/20  19:00:00,95.7937460845,3.49869419548,12.9230898442,9.24064075501,26.8041601173,33.4493877451,1.10329207663,0.0,1.10329207663
 09/20  20:00:00,86.9735489916,3.49869419548,10.3737458473,14.1176170627,16.0824960704,28.0885557216,1.10330955813,0.0,1.10330955813
 09/20  21:00:00,87.2427499799,3.49869419548,7.89295305786,18.1520064449,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294932683,0.0,1.10294932683
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294921984,0.0,1.10294921984
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294924272,0.0,1.10294924272
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,113.565785861,3.49869419548,15.3391734368,53.1113180171,5.36083202345,21.4433280938,1.10309331306,0.0,1.10309331306
 09/21  07:00:00,105.620789582,3.49869419548,0.0,48.4147029231,16.0824960704,32.6817896323,11.706180941,10.6027346593,1.10344628173
 09/21  08:00:00,152.568102621,3.73237047298,1.48467477633,28.6918166792,48.2474882111,70.4033123869,4.21265901856,3.10866795159,1.10399106697
 09/21  09:00:00,138.649024637,3.5873043432,1.2132089453,23.5378420849,48.2474882111,62.0547409583,3.41682616794,1.22869033456,2.18813583338
 09/21  10:00:00,133.060182291,3.554889495,1.43019166886,19.6910252703,48.2474882111,60.1281475517,1.31632168662,0.212182686162,1.10413900046
 09/21  11:00:00,133.148765591,3.62780861237,2.55870179174,16.6515859234,48.2474882111,62.0547409583,2.18851599876,0.0,2.18851599876
 09/21  12:00:00,134.420593212,3.70700834023,4.08420645922,16.8630576556,48.2474882111,61.5103924513,2.18950147816,0.0,2.18950147816
 09/21  13:00:00,133.348176443,3.73423037239,5.66419898185,12.0335833202,48.2474882111,63.6602354638,2.18900328113,0.0,2.18900328113
 09/21  14:00:00,128.912491452,3.6370155454,6.40969515516,10.4817048943,48.2474882111,60.1281475517,2.18812224398,0.0,2.18812224398
 09/21  15:00:00,127.945372963,3.64672427065,7.55706616917,8.35750666595,48.2474882111,60.1281475517,1.10386743089,0.0,1.10386743089
 09/21  16:00:00,127.225076923,3.76848606659,9.02097211358,3.16165277653,48.2474882111,63.0180376616,2.18850973049,0.0,2.18850973049
 09/21  17:00:00,118.415113003,3.89082472508,9.91532260984,4.27991335448,37.5258241642,62.7947880557,1.10361079599,0.0,1.10361079599
 09/21  18:00:00,84.0034410745,3.49869419548,8.05716759961,9.6168001142,26.8041601173,36.0181789539,1.10346714001,0.0,1.10346714001
 09/21  19:00:00,96.5021111982,3.49869419548,6.14183357027,16.7302621427,26.8041601173,33.4493877451,1.1032540224,0.0,1.1032540224
 09/21  20:00:00,92.998862315,3.49869419548,2.62813261626,27.8885436171,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,94.8721907681,3.49869419548,0.162695949321,33.5117043416,16.0824960704,26.8041601173,3.62742550291,2.52423951898,1.10318598393
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294928611,0.0,1.10294928611
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294977322,0.0,1.10294977322
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294978753,0.0,1.10294978753
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,145.724249922,3.49869419548,13.1230711804,87.4858843347,5.36083202345,21.4433280938,1.10301265613,0.0,1.10301265613
 09/22  07:00:00,126.245449552,3.49869419548,0.0,69.0393628931,16.0824960704,32.6817896323,32.6420655945,31.5386448507,1.1034207438
 09/22  08:00:00,154.928352573,3.69888171632,0.521537545764,32.0486926192,48.2474882111,70.4033123869,13.6730180244,12.5689573279,1.10406069646
 09/22  09:00:00,135.871936043,3.57233631212,2.04377162248,19.9451588454,48.2474882111,62.0547409583,2.23395268739,1.1298277011,1.10412498629
 09/22  10:00:00,128.204658327,3.55784950195,4.58638871996,11.6763442484,48.2474882111,60.1281475517,2.18815076896,0.0,2.18815076896
 09/22  11:00:00,129.218878494,3.64882859381,7.18477144089,8.07460919549,48.2474882111,62.0547409583,2.18873989268,0.0,2.18873989268
 09/22  12:00:00,132.030959479,3.88870120094,10.1975228646,8.17841465713,48.2474882111,61.5103924513,2.18921344903,0.0,2.18921344903
 09/22  13:00:00,134.072072178,4.12478893367,13.2410907245,4.79002875133,48.2474882111,63.6602354638,2.18927815435,0.0,2.18927815435
 09/22  14:00:00,129.926267562,4.05402479017,14.5668783908,2.92128852459,48.2474882111,60.1281475517,2.18781404283,0.0,2.18781404283
 09/22  15:00:00,127.379800811,3.99623657501,14.533260046,0.4662283331,48.2474882111,60.1281475517,1.10395003187,0.0,1.10395003187
 09/22  16:00:00,130.171351131,3.95113640183,14.6347836855,0.311465076755,48.2474882111,63.0180376616,2.1885279172,0.0,2.1885279172
 09/22  17:00:00,120.340478286,4.0416816221,14.904530579,1.06521377091,37.5258241642,62.7947880557,1.10363794297,0.0,1.10363794297
 09/22  18:00:00,80.7722500692,3.50976235975,11.1977662793,3.23394226484,26.8041601173,36.0181789539,1.10347549178,0.0,1.10347549178
 09/22  19:00:00,88.586077188,3.49869419548,9.26985878695,5.68620291578,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,83.6552281072,3.49869419548,6.6741403055,14.4989017201,16.0824960704,28.0885557216,1.10334297187,0.0,1.10334297187
 09/22  21:00:00,87.3100380599,3.49869419548,4.67373439308,21.4385131896,16.0824960704,26.8041601173,1.1030550867,0.0,1.1030550867
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294936939,0.0,1.10294936939
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295000022,0.0,1.10295000022
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029501542,0.0,1.1029501542
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,119.228326482,3.49869419548,14.6928387078,59.4201933674,5.36083202345,21.4433280938,1.10301479901,0.0,1.10301479901
 09/23  07:00:00,92.9102412754,3.49869419548,0.510231443888,52.0164663404,5.36083202345,26.5809105114,1.89970253677,1.87970253677,0.02
 09/23  08:00:00,97.3983439874,3.49869419548,2.34636774412,33.4411371038,26.8041601173,31.2995447326,1.15525354096,0.0519729245147,1.10328061645
 09/23  09:00:00,92.1004926046,3.49869419548,5.32380016037,22.918160997,26.8041601173,33.5472370403,1.10346204205,0.0,1.10346204205
 09/23  10:00:00,86.8144905471,3.49869419548,8.31027588154,15.6089799217,26.8041601173,32.583940337,1.10343341835,0.0,1.10343341835
 09/23  11:00:00,86.6505805869,3.49869419548,10.4067937151,11.1008598203,26.8041601173,34.8316326447,1.10355076292,0.0,1.10355076292
 09/23  12:00:00,85.9412067609,3.5515457712,12.2880385692,9.74178516882,26.8041601173,33.5472370403,1.10341998421,0.0,1.10341998421
 09/23  13:00:00,84.2230664416,3.67048956955,14.7661429588,7.99538787031,26.8041601173,30.9784458315,1.10341124821,0.0,1.10341124821
 09/23  14:00:00,60.2550403475,3.63181991316,16.0465215298,11.1953074843,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/23  15:00:00,55.4342934361,3.51892514087,16.1787724484,7.63960003105,8.04124803518,20.0473076865,1.10321930905,0.0,1.10321930905
 09/23  16:00:00,54.1736858127,3.49869419548,16.2444231026,6.01247379776,8.04124803518,20.3684065876,1.10326347793,0.0,1.10326347793
 09/23  17:00:00,49.008627493,3.49869419548,16.2058786466,8.60610906809,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301408859,0.0,1.10301408859
 09/23  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301514619,0.0,1.10301514619
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294673268,0.0,1.10294673268
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029145821,0.0,1.1029145821
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291854288,0.0,1.10291854288
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291437652,0.0,1.10291437652
 09/24  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291858147,0.0,1.10291858147
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298241298,0.0,1.10298241298
 09/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307945703,0.0,1.10307945703
 09/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291714699,0.0,1.10291714699
 09/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291979477,0.0,1.10291979477
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301821446,0.0,1.10301821446
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291982569,0.0,1.10291982569
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294805744,0.0,1.10294805744
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303893729,0.0,1.10303893729
 09/25  06:00:00,115.454325114,3.49869419548,16.5607494454,53.7782812618,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,108.686341104,3.49869419548,3.60669386193,47.8735605832,16.0824960704,32.6817896323,1.10339887626,0.0,1.10339887626
 09/25  08:00:00,149.833841363,3.66812270775,7.86995669198,19.636521271,48.2474882111,70.4033123869,2.18796559521,0.0,2.18796559521
 09/25  09:00:00,136.631539459,3.54225579838,12.4945941562,10.2840202407,48.2474882111,62.0547409583,1.10402554922,0.0,1.10402554922
 09/25  10:00:00,133.543561181,3.52461609264,15.9394349408,5.69543429104,48.2474882111,60.1281475517,2.18837067871,0.0,2.18837067871
 09/25  11:00:00,136.957861907,3.74647314036,19.3255472236,3.57517227911,48.2474882111,62.0547409583,1.10429595271,0.0,1.10429595271
 09/25  12:00:00,139.834315098,4.16914134132,22.8779027642,3.02095023623,48.2474882111,61.5103924513,3.27400524508,0.0,3.27400524508
 09/25  13:00:00,143.468467311,4.6146096905,25.6445660023,1.29312784884,48.2474882111,63.6602354638,2.18934716885,0.0,2.18934716885
 09/25  14:00:00,139.782384682,4.55138968721,26.4450371276,0.401882010268,48.2474882111,60.1281475517,1.10386807962,0.0,1.10386807962
 09/25  15:00:00,139.345566237,4.43641042611,26.5250799537,0.0,48.2474882111,60.1281475517,2.18786135528,0.0,2.18786135528
 09/25  16:00:00,142.314843476,4.42774144869,26.6131360605,0.0,48.2474882111,63.0180376616,1.10433925317,0.0,1.10433925317
 09/25  17:00:00,130.623209773,4.42968570227,25.8644717563,0.0,37.5258241642,62.7947880557,1.10389886101,0.0,1.10389886101
 09/25  18:00:00,88.026417885,3.602586005,21.182146117,0.410906597664,26.8041601173,36.0181789539,1.10362312654,0.0,1.10362312654
 09/25  19:00:00,92.257131702,3.49869419548,16.4890857095,2.13803050727,26.8041601173,33.4493877451,1.10347514513,0.0,1.10347514513
 09/25  20:00:00,80.2670209934,3.49869419548,11.145196658,6.63963825377,16.0824960704,28.0885557216,1.10338870366,0.0,1.10338870366
 09/25  21:00:00,82.2772088693,3.49869419548,9.15448386331,11.9249345288,16.0824960704,26.8041601173,1.10305529075,0.0,1.10305529075
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295128257,0.0,1.10295128257
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295157861,0.0,1.10295157861
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304693306,0.0,1.10304693306
 09/26  06:00:00,91.5670073676,3.49869419548,18.5977831544,27.8539298063,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  07:00:00,95.6520749007,3.49869419548,9.70348379094,28.7425044509,16.0824960704,32.6817896323,1.10342689244,0.0,1.10342689244
 09/26  08:00:00,147.792424348,3.75671826069,12.5711749323,12.8052904633,48.2474882111,70.4033123869,2.18791593384,0.0,2.18791593384
 09/26  09:00:00,134.240101707,3.61548935228,15.4170130093,4.8969300822,48.2474882111,62.0547409583,1.10407576355,0.0,1.10407576355
 09/26  10:00:00,133.765564585,3.59966793673,19.2073146343,2.57450615677,48.2474882111,60.1281475517,2.18831866266,0.0,2.18831866266
 09/26  11:00:00,139.580921001,3.9205992453,24.1775135472,1.17213894544,48.2474882111,62.0547409583,2.18881367735,0.0,2.18881367735
 09/26  12:00:00,145.151308671,4.49196922001,30.0022927893,0.890725904744,48.2474882111,61.5103924513,2.18944758247,0.0,2.18944758247
 09/26  13:00:00,151.005621432,4.89376770386,34.0867524061,0.108937552837,48.2474882111,63.6602354638,2.1894945077,0.0,2.1894945077
 09/26  14:00:00,148.312868622,4.80489764169,35.1238951229,0.0,48.2474882111,60.1281475517,1.10393318716,0.0,1.10393318716
 09/26  15:00:00,148.263696368,4.72326747723,35.1563530334,0.0,48.2474882111,60.1281475517,2.18781129762,0.0,2.18781129762
 09/26  16:00:00,151.245782647,4.72625729891,35.2455593809,0.0,48.2474882111,63.0180376616,1.10417085813,0.0,1.10417085813
 09/26  17:00:00,137.147263482,4.32176050896,32.4964506586,0.0,37.5258241642,62.7947880557,2.18763153926,0.0,2.18763153926
 09/26  18:00:00,93.3780070685,3.50501168007,27.0422162232,0.0,26.8041601173,36.0181789539,1.10348087477,0.0,1.10348087477
 09/26  19:00:00,98.213195806,3.49869419548,24.4860008991,0.097179421685,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/26  20:00:00,87.7306764469,3.49869419548,22.1886895041,3.05980086118,16.0824960704,28.0885557216,1.10336708451,0.0,1.10336708451
 09/26  21:00:00,88.0569495026,3.49869419548,21.0063269876,5.85283203785,16.0824960704,26.8041601173,1.10304567805,0.0,1.10304567805
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029468892,0.0,1.1029468892
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295205928,0.0,1.10295205928
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295242884,0.0,1.10295242884
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  06:00:00,82.0799116589,3.5305698008,20.78293302,16.1498086267,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,84.9383264427,3.49869419548,10.7020086413,17.0302311426,16.0824960704,32.6817896323,1.10316988122,0.0,1.10316988122
 09/27  08:00:00,141.825909104,3.85617529411,14.651667212,4.65882590556,48.2474882111,70.4033123869,2.18804197199,0.0,2.18804197199
 09/27  09:00:00,136.595220682,3.90477896776,19.5318540499,2.84791840099,48.2474882111,62.0547409583,1.10417525434,0.0,1.10417525434
 09/27  10:00:00,138.259085026,3.89079438321,24.9515009057,1.03271388009,48.2474882111,60.1281475517,2.18808335701,0.0,2.18808335701
 09/27  11:00:00,141.570413299,3.81027659711,27.1043864353,0.345081003601,48.2474882111,62.0547409583,2.18888616377,0.0,2.18888616377
 09/27  12:00:00,142.048041954,3.98803780721,28.2272686356,0.066414754324,48.2474882111,61.5103924513,2.18969762034,0.0,2.18969762034
 09/27  13:00:00,147.002286669,4.36581243336,30.720310467,0.0,48.2474882111,63.6602354638,2.18915099808,0.0,2.18915099808
 09/27  14:00:00,144.172734786,4.13357533779,31.655083591,0.0,48.2474882111,60.1281475517,1.10391674634,0.0,1.10391674634
 09/27  15:00:00,148.657913698,4.46679940724,35.8070384336,0.0,48.2474882111,60.1281475517,2.1879929902,0.0,2.1879929902
 09/27  16:00:00,156.142364717,4.97238729837,39.8960114515,0.0,48.2474882111,63.0180376616,2.18851744429,0.0,2.18851744429
 09/27  17:00:00,142.604636473,4.67671060418,37.5988735549,0.0,37.5258241642,62.7947880557,1.10364062704,0.0,1.10364062704
 09/27  18:00:00,96.3917333424,3.50677366834,30.0541805088,0.0,26.8041601173,36.0181789539,1.10348771346,0.0,1.10348771346
 09/27  19:00:00,104.284631128,3.49869419548,28.1872823091,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,89.9148613117,3.49869419548,27.1513917405,0.281283489617,16.0824960704,28.0885557216,1.10335675814,0.0,1.10335675814
 09/27  21:00:00,89.5969385504,3.49869419548,26.3650107969,2.03413727635,16.0824960704,26.8041601173,1.10306723419,0.0,1.10306723419
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295220386,0.0,1.10295220386
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102952182,0.0,1.102952182
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295104335,0.0,1.10295104335
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,77.4307872,3.6364006097,27.4300356669,4.74775071204,5.36083202345,21.4433280938,1.10284530334,0.0,1.10284530334
 09/28  07:00:00,86.7348734287,3.49869419548,23.0184950327,6.51029173708,16.0824960704,32.6817896323,1.10339000342,0.0,1.10339000342
 09/28  08:00:00,149.838800973,3.89620973245,26.453898166,0.829452382949,48.2474882111,70.4033123869,1.10401318066,0.0,1.10401318066
 09/28  09:00:00,142.24024532,3.72638557395,27.9303700181,0.272820464282,48.2474882111,62.0547409583,1.10411773734,0.0,1.10411773734
 09/28  10:00:00,142.159031276,3.70427192774,30.0393792869,0.031304204024,48.2474882111,60.1281475517,2.18818564629,0.0,2.18818564629
 09/28  11:00:00,146.937552991,3.81751001386,32.8093737141,0.0,48.2474882111,62.0547409583,2.1886800765,0.0,2.1886800765
 09/28  12:00:00,149.148474041,3.88302398215,35.499129302,0.0,48.2474882111,61.5103924513,2.18939282734,0.0,2.18939282734
 09/28  13:00:00,155.865010418,4.05041473651,39.898431913,0.0,48.2474882111,63.6602354638,2.1895244637,0.0,2.1895244637
 09/28  14:00:00,156.777484378,4.08499995121,44.3084085696,0.0,48.2474882111,60.1281475517,2.18806602721,0.0,2.18806602721
 09/28  15:00:00,159.709234279,4.22740197543,47.0977564468,0.0,48.2474882111,60.1281475517,1.10389121477,0.0,1.10389121477
 09/28  16:00:00,162.945049107,4.41080590923,47.2602772306,0.0,48.2474882111,63.0180376616,2.18862738544,0.0,2.18862738544
 09/28  17:00:00,149.695863078,4.21894133713,45.1478694265,0.0,37.5258241642,62.7947880557,1.10367099221,0.0,1.10367099221
 09/28  18:00:00,106.348623084,3.49869419548,40.0191497237,0.0,26.8041601173,36.0181789539,1.10353101014,0.0,1.10353101014
 09/28  19:00:00,114.396034286,3.49869419548,38.2986854675,0.0,26.8041601173,33.4493877451,1.10331093657,0.0,1.10331093657
 09/28  20:00:00,100.19146717,3.49869419548,36.5845477175,1.12473337064,16.0824960704,28.0885557216,1.10334663932,0.0,1.10334663932
 09/28  21:00:00,99.4071360716,3.49869419548,35.8398005334,2.369545061,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294783804,0.0,1.10294783804
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295339807,0.0,1.10295339807
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295364861,0.0,1.10295364861
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,80.3776469075,3.68464533526,31.2868136981,3.78958766286,5.36083202345,21.4433280938,1.10308485361,0.0,1.10308485361
 09/29  07:00:00,90.1469945022,3.49869419548,27.0710233912,5.86988445216,16.0824960704,32.6817896323,1.10344933592,0.0,1.10344933592
 09/29  08:00:00,155.603266008,3.90776651423,32.4977855293,0.538473272258,48.2474882111,70.4033123869,1.10402089677,0.0,1.10402089677
 09/29  09:00:00,150.297481096,3.76231022792,36.2090576008,0.0154440034214,48.2474882111,62.0547409583,2.18825691459,0.0,2.18825691459
 09/29  10:00:00,151.230584542,3.8039493496,39.0425593355,0.0,48.2474882111,60.1281475517,1.10401365028,0.0,1.10401365028
 09/29  11:00:00,159.072459921,4.47841132983,44.2833793282,0.0,48.2474882111,62.0547409583,2.18850484511,0.0,2.18850484511
 09/29  12:00:00,165.126937758,5.03690282974,50.3237141718,0.0,48.2474882111,61.5103924513,2.18954993521,0.0,2.18954993521
 09/29  13:00:00,176.272113249,5.97571419211,58.3802352874,0.0,48.2474882111,63.6602354638,2.18943845665,0.0,2.18943845665
 09/29  14:00:00,174.898271683,6.05143632625,60.4627595,0.0,48.2474882111,60.1281475517,2.18840446758,0.0,2.18840446758
 09/29  15:00:00,177.433026985,6.24881847907,62.8001326491,0.0,48.2474882111,60.1281475517,1.10396012497,0.0,1.10396012497
 09/29  16:00:00,183.278702738,6.77183967193,65.2328970997,0.0,48.2474882111,63.0180376616,2.18849104497,0.0,2.18849104497
 09/29  17:00:00,168.156394112,6.34056394229,61.4867778561,0.0,37.5258241642,62.7947880557,1.10365893936,0.0,1.10365893936
 09/29  18:00:00,114.910820002,4.22387644459,47.856164392,0.0,26.8041601173,36.0181789539,1.10353041582,0.0,1.10353041582
 09/29  19:00:00,117.269262962,3.64714730018,41.0234610388,0.0,26.8041601173,33.4493877451,1.10334587654,0.0,1.10334587654
 09/29  20:00:00,100.363517676,3.49869419548,37.8813315946,0.0,16.0824960704,28.0885557216,1.10336361495,0.0,1.10336361495
 09/29  21:00:00,98.3572494224,3.49869419548,37.1162331252,0.0432258200151,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300658004,0.0,1.10300658004
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295245053,0.0,1.10295245053
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295126438,0.0,1.10295126438
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305853925,0.0,1.10305853925
 09/30  06:00:00,77.0578458878,3.7256994212,30.2650395878,1.45050666743,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,68.6366400514,3.49869419548,24.1843039326,4.06879262775,5.36083202345,26.5809105114,1.10313953283,0.0,1.10313953283
 09/30  08:00:00,86.9817274983,3.49869419548,23.2470548957,2.12383346307,26.8041601173,31.2995447326,1.10329157266,0.0,1.10329157266
 09/30  09:00:00,87.3872265415,3.49869419548,22.5076308654,1.021064229,26.8041601173,33.5472370403,1.10345126968,0.0,1.10345126968
 09/30  10:00:00,86.0558425966,3.50174931422,22.764505116,0.393047618001,26.8041601173,32.583940337,0.02,0.0,0.02
 09/30  11:00:00,91.0806784282,3.69704135745,25.7348729341,0.00453128055653,26.8041601173,34.8316326447,1.10349662373,0.0,1.10349662373
 09/30  12:00:00,93.6662843106,4.02027037854,29.2861766803,0.0,26.8041601173,33.5472370403,1.1035249532,0.0,1.1035249532
 09/30  13:00:00,91.0447175298,3.95721038412,29.2964611027,0.0,26.8041601173,30.9784458315,1.10341841147,0.0,1.10341841147
 09/30  14:00:00,60.0751584031,3.67722620379,27.0165407792,0.0,8.04124803518,21.3317032909,1.10329516011,0.0,1.10329516011
 09/30  15:00:00,56.1386213191,3.61286591618,24.4287595872,0.0,8.04124803518,20.0473076865,1.10320525477,0.0,1.10320525477
 09/30  16:00:00,54.429587537,3.54765886033,22.4638339598,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/30  17:00:00,45.2689977409,3.49869419548,20.8434264731,0.228931489472,2.68041601173,18.0090894769,1.10313747096,0.0,1.10313747096
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301728942,0.0,1.10301728942
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308727212,0.0,1.10308727212
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295321375,0.0,1.10295321375
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029217704,0.0,1.1029217704
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292287195,0.0,1.10292287195
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291831793,0.0,1.10291831793
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292078854,0.0,1.10292078854
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298856225,0.0,1.10298856225
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029958094,0.0,1.1029958094
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,30.1666222596,1.41278110302,9.98248898036,0.0,2.68041601173,16.0824960704,1.10297665467,0.0,1.10297665467
 10/01  17:00:00,35.8568572795,2.30786466769,14.7776404356,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,27.9187447733,1.32873796082,7.81865463628,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295628598,0.0,1.10295628598
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301996896,0.0,1.10301996896
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292212041,0.0,1.10292212041
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295542683,0.0,1.10295542683
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304995704,0.0,1.10304995704
 10/02  06:00:00,118.579821328,3.49869419548,14.7519024982,58.7126244227,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,110.236828097,3.49869419548,0.0,50.5634081047,16.0824960704,32.6817896323,22.2101869872,21.1068182599,1.10336872733
 10/02  08:00:00,144.347043993,3.59510861285,1.46079861486,20.6318960733,48.2474882111,70.4033123869,6.69345206018,4.50545772615,2.18799433403
 10/02  09:00:00,128.52509827,3.49938255354,4.63180889582,10.083237557,48.2474882111,62.0547409583,1.10404426719,0.0,1.10404426719
 10/02  10:00:00,125.291077911,3.49869419548,7.21836333422,6.18994452448,48.2474882111,60.1281475517,2.18830793473,0.0,2.18830793473
 10/02  11:00:00,128.181385304,3.61603424,10.3245586362,3.93012316392,48.2474882111,62.0547409583,2.18871643692,0.0,2.18871643692
 10/02  12:00:00,131.304386406,3.96158959381,14.0142696308,3.56220642459,48.2474882111,61.5103924513,2.18959139506,0.0,2.18959139506
 10/02  13:00:00,136.148937425,4.36976771861,18.2849460925,1.57805984447,48.2474882111,63.6602354638,2.18939661784,0.0,2.18939661784
 10/02  14:00:00,135.301701401,4.46389861864,21.9502579738,0.503468951681,48.2474882111,60.1281475517,1.10403744747,0.0,1.10403744747
 10/02  15:00:00,136.957614061,4.38817273599,24.1853654681,0.0,48.2474882111,60.1281475517,2.18799647526,0.0,2.18799647526
 10/02  16:00:00,140.581510461,4.33463869304,24.9729058016,0.0,48.2474882111,63.0180376616,2.18858023873,0.0,2.18858023873
 10/02  17:00:00,128.672148049,4.19943340403,24.1436623313,0.0,37.5258241642,62.7947880557,1.10367657096,0.0,1.10367657096
 10/02  18:00:00,85.6559081098,3.55211697347,18.4233920586,0.849619912536,26.8041601173,36.0181789539,1.10352489453,0.0,1.10352489453
 10/02  19:00:00,90.2459278095,3.49869419548,11.0216809558,3.12689803512,26.8041601173,33.4493877451,1.10329446981,0.0,1.10329446981
 10/02  20:00:00,78.61295649,3.49869419548,5.90666240961,10.2241079988,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,82.2424912775,3.49869419548,4.21868010772,16.8260206925,16.0824960704,26.8041601173,1.10308764675,0.0,1.10308764675
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295462436,0.0,1.10295462436
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295306901,0.0,1.10295306901
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295566224,0.0,1.10295566224
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,108.743523625,3.49869419548,15.3733016868,48.2549275311,5.36083202345,21.4433280938,1.10302383348,0.0,1.10302383348
 10/03  07:00:00,104.703427602,3.49869419548,3.4836157175,41.5463918919,16.0824960704,32.6817896323,1.10347065383,0.0,1.10347065383
 10/03  08:00:00,143.458294477,3.63458943795,8.23905108454,12.9254132622,48.2474882111,70.4033123869,1.10406694667,0.0,1.10406694667
 10/03  09:00:00,133.221293087,3.54157047077,13.1188111157,6.25024223721,48.2474882111,62.0547409583,2.18839834899,0.0,2.18839834899
 10/03  10:00:00,134.515541787,3.59033559622,19.1103382601,3.43079207421,48.2474882111,60.1281475517,1.10420737277,0.0,1.10420737277
 10/03  11:00:00,142.319454961,4.00746891275,26.5114003153,1.48991646944,48.2474882111,62.0547409583,2.1889074705,0.0,2.1889074705
 10/03  12:00:00,147.766513491,4.5128942665,32.5987272998,0.888571167759,48.2474882111,61.5103924513,2.18955172164,0.0,2.18955172164
 10/03  13:00:00,153.116163519,4.85045585977,36.2921763515,0.05736753875,48.2474882111,63.6602354638,2.18947779807,0.0,2.18947779807
 10/03  14:00:00,149.703773661,4.78620688223,36.5334909224,0.0,48.2474882111,60.1281475517,2.18828417573,0.0,2.18828417573
 10/03  15:00:00,151.662349896,4.76590552139,38.5123685181,0.0,48.2474882111,60.1281475517,1.10400777773,0.0,1.10400777773
 10/03  16:00:00,156.754288374,4.98191187409,40.4984105333,0.0,48.2474882111,63.0180376616,2.18837345923,0.0,2.18837345923
 10/03  17:00:00,144.529883978,4.74470115706,39.456130507,0.0,37.5258241642,62.7947880557,1.10372335331,0.0,1.10372335331
 10/03  18:00:00,99.0568248793,3.73274792638,32.4932977877,0.0,26.8041601173,36.0181789539,1.1036051779,0.0,1.1036051779
 10/03  19:00:00,103.742193451,3.49869419548,25.0305477103,0.146963588952,26.8041601173,33.4493877451,1.10338953057,0.0,1.10338953057
 10/03  20:00:00,85.2974478036,3.49869419548,21.1112576125,1.70400410955,16.0824960704,28.0885557216,1.10335329805,0.0,1.10335329805
 10/03  21:00:00,86.5806023049,3.49869419548,20.8831323957,4.4996794321,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310804492,0.0,1.10310804492
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295594918,0.0,1.10295594918
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
