Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295527419,0.0,1.10295527419
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304814678,0.0,1.10304814678
 10/04  06:00:00,76.791796238,3.55524655773,21.521304178,10.098645291,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,86.3233144901,3.49869419548,13.6127507263,13.0371437716,16.0824960704,32.6817896323,1.10343274278,0.0,1.10343274278
 10/04  08:00:00,140.56384464,3.69904217893,15.1248773205,3.0806844488,48.2474882111,70.4033123869,2.18800155239,0.0,2.18800155239
 10/04  09:00:00,132.038288789,3.56543067349,16.6162500994,1.5459387531,48.2474882111,62.0547409583,1.10415224481,0.0,1.10415224481
 10/04  10:00:00,130.621126624,3.58595339621,18.1300537822,0.521043588594,48.2474882111,60.1281475517,2.18831927224,0.0,2.18831927224
 10/04  11:00:00,137.622289136,4.14188038897,23.1611818784,0.00855760525501,48.2474882111,62.0547409583,2.1889798778,0.0,2.1889798778
 10/04  12:00:00,143.611977472,4.62743869043,29.2182180253,0.0,48.2474882111,61.5103924513,2.18956969556,0.0,2.18956969556
 10/04  13:00:00,148.847174976,4.87706366066,32.0539475461,0.0,48.2474882111,63.6602354638,2.18941307024,0.0,2.18941307024
 10/04  14:00:00,144.706680426,4.70764225049,31.6149623182,0.0,48.2474882111,60.1281475517,2.18800475824,0.0,2.18800475824
 10/04  15:00:00,146.640086945,4.97674690268,33.2792641858,0.0,48.2474882111,60.1281475517,1.10399478728,0.0,1.10399478728
 10/04  16:00:00,151.371970655,5.26671460758,34.8312900806,0.0,48.2474882111,63.0180376616,2.18866183446,0.0,2.18866183446
 10/04  17:00:00,136.037228872,4.70721879247,31.0009577659,0.0,37.5258241642,62.7947880557,1.10369677089,0.0,1.10369677089
 10/04  18:00:00,87.2756524687,3.58004672974,20.8498043058,0.015022267911,26.8041601173,36.0181789539,1.10346190754,0.0,1.10346190754
 10/04  19:00:00,95.8047586816,3.49869419548,16.6947930351,0.545283494552,26.8041601173,33.4493877451,1.10328134181,0.0,1.10328134181
 10/04  20:00:00,79.7316807471,3.49869419548,14.5405767325,2.70891793298,16.0824960704,28.0885557216,1.10339106657,0.0,1.10339106657
 10/04  21:00:00,79.6989907101,3.49869419548,12.4753017719,6.02589846101,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295172827,0.0,1.10295172827
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295720741,0.0,1.10295720741
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029566862,0.0,1.1029566862
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305612137,0.0,1.10305612137
 10/05  06:00:00,85.3349890458,3.55142284921,17.4461510335,22.7208149518,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,89.2466479438,3.49869419548,6.06069987035,23.5125280812,16.0824960704,32.6817896323,1.10344163246,0.0,1.10344163246
 10/05  08:00:00,136.76329497,3.68530910325,8.61172816717,5.80701700752,48.2474882111,70.4033123869,1.10407745994,0.0,1.10407745994
 10/05  09:00:00,129.458151773,3.54790285888,11.3604466009,4.2391330501,48.2474882111,62.0547409583,2.18824110426,0.0,2.18824110426
 10/05  10:00:00,128.809599049,3.54403752859,14.8406773914,2.04080827182,48.2474882111,60.1281475517,2.188391152,0.0,2.188391152
 10/05  11:00:00,137.584088836,4.04831622563,22.5578327744,0.667270572934,48.2474882111,62.0547409583,1.10451378745,0.0,1.10451378745
 10/05  12:00:00,143.290349464,4.58863878534,28.6488418296,0.286548092542,48.2474882111,61.5103924513,3.27437304877,0.0,3.27437304877
 10/05  13:00:00,148.736590857,4.97052411739,31.8499029706,0.0,48.2474882111,63.6602354638,2.1895119705,0.0,2.1895119705
 10/05  14:00:00,146.885003674,4.94760126034,33.5533265564,0.0,48.2474882111,60.1281475517,1.10395526178,0.0,1.10395526178
 10/05  15:00:00,148.056830782,4.8208858786,34.8518690467,0.0,48.2474882111,60.1281475517,2.18791438194,0.0,2.18791438194
 10/05  16:00:00,152.020919456,4.85724755824,35.889705931,0.0,48.2474882111,63.0180376616,1.10426725691,0.0,1.10426725691
 10/05  17:00:00,137.632925495,4.30757324526,32.9962999357,0.0,37.5258241642,62.7947880557,2.18771703235,0.0,2.18771703235
 10/05  18:00:00,93.616502913,3.52600237885,27.2597213689,0.0,26.8041601173,36.0181789539,1.10348998841,0.0,1.10348998841
 10/05  19:00:00,103.794615552,3.49869419548,24.9642512754,0.265682124241,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,87.3280953608,3.49869419548,22.6378217686,2.20808751054,16.0824960704,28.0885557216,1.10337285819,0.0,1.10337285819
 10/05  21:00:00,87.1680329294,3.49869419548,21.2524048631,4.71783758912,16.0824960704,26.8041601173,1.10308020806,0.0,1.10308020806
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295320841,0.0,1.10295320841
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295784833,0.0,1.10295784833
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295735932,0.0,1.10295735932
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,75.9869355598,3.59267072287,20.6890129079,10.0886517177,5.36083202345,21.4433280938,1.10303024491,0.0,1.10303024491
 10/06  07:00:00,86.7448343472,3.49869419548,14.8031235191,12.2682908358,16.0824960704,32.6817896323,1.1034654182,0.0,1.1034654182
 10/06  08:00:00,143.99022969,3.6987332644,16.2540929573,5.37816277591,48.2474882111,70.4033123869,1.10394723527,0.0,1.10394723527
 10/06  09:00:00,134.184707781,3.5583821969,16.6182587566,3.69739756363,48.2474882111,62.0547409583,2.1881639293,0.0,2.1881639293
 10/06  10:00:00,131.00030036,3.52878188218,16.7749048922,2.3125377288,48.2474882111,60.1281475517,1.10421480228,0.0,1.10421480228
 10/06  11:00:00,132.836073704,3.6028113225,17.8123714447,1.11022167342,48.2474882111,62.0547409583,2.18853116035,0.0,2.18853116035
 10/06  12:00:00,133.97000045,3.67898917756,18.8390833032,1.68560721255,48.2474882111,61.5103924513,2.18968090275,0.0,2.18968090275
 10/06  13:00:00,134.128278679,3.69940175356,17.2896240772,1.22308907957,48.2474882111,63.6602354638,3.27424721871,0.0,3.27424721871
 10/06  14:00:00,131.256222741,3.59880052347,16.5578603037,2.71548605737,48.2474882111,60.1281475517,1.10395996487,0.0,1.10395996487
 10/06  15:00:00,133.009039009,3.5997736947,17.7674213838,3.25776807347,48.2474882111,60.1281475517,1.63759001342,0.0,1.63759001342
 10/06  16:00:00,136.388943086,3.7011961642,18.7157598948,2.69802106052,48.2474882111,63.0180376616,1.65448402555,0.0,1.65448402555
 10/06  17:00:00,128.587566641,3.78923960782,19.9162645394,4.55301017953,37.5258241642,62.7947880557,1.10392293119,0.0,1.10392293119
 10/06  18:00:00,94.503599231,3.49869419548,19.394097504,8.78002836631,26.8041601173,36.0181789539,1.10375434658,0.0,1.10375434658
 10/06  19:00:00,108.068027585,3.49869419548,19.5445980552,9.95874737818,26.8041601173,33.4493877451,1.10344748974,0.0,1.10344748974
 10/06  20:00:00,93.4412376891,3.49869419548,19.149517328,11.8095342794,16.0824960704,28.0885557216,1.10336642769,0.0,1.10336642769
 10/06  21:00:00,93.38628772,3.49869419548,18.8551793202,13.3333179226,16.0824960704,26.8041601173,1.10306734722,0.0,1.10306734722
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295351442,0.0,1.10295351442
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295854801,0.0,1.10295854801
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029575715,0.0,1.1029575715
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,85.9982781649,3.50923780522,24.9513291343,15.921111014,5.36083202345,21.4433280938,1.10302760402,0.0,1.10302760402
 10/07  07:00:00,82.8956931987,3.49869419548,22.7495380988,17.2952782755,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/07  08:00:00,94.1401563492,3.49869419548,24.649974171,7.87934303876,26.8041601173,31.2995447326,1.10328591121,0.0,1.10328591121
 10/07  09:00:00,94.5541325118,3.49869419548,26.0488237301,4.64677733453,26.8041601173,33.5472370403,1.10349538541,0.0,1.10349538541
 10/07  10:00:00,93.70963643,3.49869419548,26.3381821466,4.47621953947,26.8041601173,32.583940337,1.1034895062,0.0,1.1034895062
 10/07  11:00:00,97.3539040689,3.49869419548,26.6815127094,5.52946430797,26.8041601173,34.8316326447,1.10364232283,0.0,1.10364232283
 10/07  12:00:00,96.4210652464,3.49869419548,26.5641259459,5.99840785331,26.8041601173,33.5472370403,1.10352488337,0.0,1.10352488337
 10/07  13:00:00,93.7918283884,3.49869419548,25.7974369808,6.70465116919,26.8041601173,30.9784458315,1.10344455926,0.0,1.10344455926
 10/07  14:00:00,66.3740772293,3.49869419548,23.7733214057,9.72067020796,8.04124803518,21.3317032909,1.10327769388,0.0,1.10327769388
 10/07  15:00:00,64.5960426968,3.49869419548,23.2600769668,9.74027571874,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/07  16:00:00,61.8167898159,3.49869419548,23.2516317504,6.64836915315,8.04124803518,20.3684065876,1.10327925142,0.0,1.10327925142
 10/07  17:00:00,61.1819368767,3.49869419548,23.822478568,13.1628185305,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308930275,0.0,1.10308930275
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303033346,0.0,1.10303033346
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302177071,0.0,1.10302177071
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295730007,0.0,1.10295730007
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291663694,0.0,1.10291663694
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303144531,0.0,1.10303144531
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297258448,0.0,1.10297258448
 10/08  09:00:00,22.458557533,0.487375917401,3.19982943937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,30.4381334876,1.50520740385,10.1615739076,0.0,2.68041601173,16.0824960704,1.10297215714,0.0,1.10297215714
 10/08  11:00:00,29.062072213,1.23765646424,9.05306357259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,40.6543616212,2.54904805523,19.3339613898,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,43.1732685088,2.82165909679,21.5802572358,0.0,2.68041601173,16.0824960704,1.10314023585,0.0,1.10314023585
 10/08  14:00:00,42.4610122308,2.65559354701,21.0340665076,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,44.2667141027,2.83027091084,22.6650910157,0.0,2.68041601173,16.0824960704,1.10298866394,0.0,1.10298866394
 10/08  16:00:00,42.4762712472,2.55715857542,21.1477604956,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,42.9879357638,2.67498079681,21.5416027908,0.0,2.68041601173,16.0824960704,1.10297703234,0.0,1.10297703234
 10/08  18:00:00,39.7214462605,2.4134834285,18.5366106558,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291911985,0.0,1.10291911985
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292361777,0.0,1.10292361777
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292450268,0.0,1.10292450268
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292461443,0.0,1.10292461443
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029264692,0.0,1.1029264692
 10/09  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295935731,0.0,1.10295935731
 10/09  10:00:00,20.9438206428,0.292425550441,1.88004291615,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,29.0302370564,1.36427096218,8.89461391798,0.0,2.68041601173,16.0824960704,1.1030524565,0.0,1.1030524565
 10/09  12:00:00,36.6831708746,2.31379879255,15.5980199059,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,33.8856672795,1.91433396647,13.1999811368,0.0,2.68041601173,16.0824960704,1.10317372007,0.0,1.10317372007
 10/09  14:00:00,32.6865545171,1.72012850429,12.1950738366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,29.5903378775,1.32420734408,9.49477835725,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,23.13152151,0.493120204031,3.86704912976,0.0,2.68041601173,16.0824960704,1.10297558755,0.0,1.10297558755
 10/09  17:00:00,33.7480095122,1.75039873621,13.2262585998,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,25.4451987287,0.800834237281,5.8730123152,0.0,2.68041601173,16.0824960704,1.1029727377,0.0,1.1029727377
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302573142,0.0,1.10302573142
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292599647,0.0,1.10292599647
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296019188,0.0,1.10296019188
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296003135,0.0,1.10296003135
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,87.392586477,3.4992309592,21.0155835828,21.2611717236,5.36083202345,21.4433280938,1.1030306988,0.0,1.1030306988
 10/10  07:00:00,94.3328255603,3.49869419548,13.8637570795,20.7956484886,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/10  08:00:00,142.682119734,3.60886681338,15.5193923375,4.89461989095,48.2474882111,70.4033123869,2.18792916622,0.0,2.18792916622
 10/10  09:00:00,132.92250294,3.50051843809,15.6089490168,3.50236622161,48.2474882111,62.0547409583,1.10416788762,0.0,1.10416788762
 10/10  10:00:00,131.640118565,3.49869419548,16.8277744307,2.92957408217,48.2474882111,60.1281475517,2.18837956492,0.0,2.18837956492
 10/10  11:00:00,135.838466293,3.53170136547,20.6558195226,1.340276141,48.2474882111,62.0547409583,2.18903718036,0.0,2.18903718036
 10/10  12:00:00,138.241784248,3.60937181734,23.7129333116,1.1531583628,48.2474882111,61.5103924513,2.18960225902,0.0,2.18960225902
 10/10  13:00:00,140.113166886,3.6386873352,24.4290567633,0.129259018612,48.2474882111,63.6602354638,3.27420899788,0.0,3.27420899788
 10/10  14:00:00,136.325129731,3.55562299307,24.2744100996,0.111020781218,48.2474882111,60.1281475517,1.10395852807,0.0,1.10395852807
 10/10  15:00:00,135.471634012,3.56229349812,22.8981763758,0.627088280859,48.2474882111,60.1281475517,2.18776940795,0.0,2.18776940795
 10/10  16:00:00,138.763540498,3.65499189279,22.3280282762,1.50655436253,48.2474882111,63.0180376616,1.10438547991,0.0,1.10438547991
 10/10  17:00:00,128.999285587,3.74526202317,20.5773241234,4.34764712598,37.5258241642,62.7947880557,2.18762717553,0.0,2.18762717553
 10/10  18:00:00,94.6104079228,3.49869419548,17.174232889,8.63936833977,26.8041601173,36.0181789539,1.10350813823,0.0,1.10350813823
 10/10  19:00:00,105.635440016,3.49869419548,15.7275103853,11.3432474784,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,94.5306757563,3.49869419548,15.4012901368,16.6471995379,16.0824960704,28.0885557216,1.10341121735,0.0,1.10341121735
 10/10  21:00:00,95.813092518,3.49869419548,15.7279687396,18.8873333013,16.0824960704,26.8041601173,1.10307092071,0.0,1.10307092071
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296016984,0.0,1.10296016984
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029607103,0.0,1.1029607103
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296033345,0.0,1.10296033345
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,96.9879838845,3.49869419548,19.1906931039,32.6819963738,5.36083202345,21.4433280938,1.10303415271,0.0,1.10303415271
 10/11  07:00:00,100.778285159,3.49869419548,8.5611602932,32.5437048734,16.0824960704,32.6817896323,1.1034286999,0.0,1.1034286999
 10/11  08:00:00,150.018960885,3.61670341786,10.8968876458,16.8461291297,48.2474882111,70.4033123869,1.10412190326,0.0,1.10412190326
 10/11  09:00:00,137.397333915,3.50017063615,11.3728993402,12.2135946748,48.2474882111,62.0547409583,2.18814928236,0.0,2.18814928236
 10/11  10:00:00,134.461484396,3.49869419548,11.5825787818,10.9961355624,48.2474882111,60.1281475517,1.10423078925,0.0,1.10423078925
 10/11  11:00:00,134.5939418,3.52448102372,12.3788076422,8.3799838708,48.2474882111,62.0547409583,2.18860816942,0.0,2.18860816942
 10/11  12:00:00,139.17826404,3.59187473522,13.7098141701,12.1102543785,48.2474882111,61.5103924513,2.18960900189,0.0,2.18960900189
 10/11  13:00:00,139.549404785,3.60979658765,14.6126372137,9.41080721475,48.2474882111,63.6602354638,3.27428239618,0.0,3.27428239618
 10/11  14:00:00,132.729364283,3.52639355147,14.5477358419,6.27115903317,48.2474882111,60.1281475517,1.10408306661,0.0,1.10408306661
 10/11  15:00:00,132.72835327,3.53677518735,15.2732422073,5.53426001819,48.2474882111,60.1281475517,2.18802124556,0.0,2.18802124556
 10/11  16:00:00,136.554459979,3.6311642365,16.0732091829,5.57612059237,48.2474882111,63.0180376616,1.10426370348,0.0,1.10426370348
 10/11  17:00:00,127.489114787,3.72329576419,15.5531690987,7.88359761062,37.5258241642,62.7947880557,2.18773814748,0.0,2.18773814748
 10/11  18:00:00,94.8028718016,3.49869419548,13.6469918958,12.3590732118,26.8041601173,36.0181789539,1.10351218671,0.0,1.10351218671
 10/11  19:00:00,105.753930285,3.49869419548,12.458098268,14.7311498653,26.8041601173,33.4493877451,1.10329320179,0.0,1.10329320179
 10/11  20:00:00,94.4908350344,3.49869419548,10.8606129907,21.1480359621,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,94.9111875066,3.49869419548,9.52059022573,24.1928068036,16.0824960704,26.8041601173,1.10309718824,0.0,1.10309718824
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295999496,0.0,1.10295999496
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296155945,0.0,1.10296155945
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296107865,0.0,1.10296107865
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,107.481219654,3.49869419548,16.3375799316,46.0283453152,5.36083202345,21.4433280938,1.10303782778,0.0,1.10303782778
 10/12  07:00:00,109.794368299,3.49869419548,5.9948391369,41.6587758362,16.0824960704,32.6817896323,1.10345034592,0.0,1.10345034592
 10/12  08:00:00,152.545615149,3.59343971144,8.93808804768,21.3548466979,48.2474882111,70.4033123869,1.10407516269,0.0,1.10407516269
 10/12  09:00:00,138.800803585,3.49869419548,11.0121360712,13.9793040554,48.2474882111,62.0547409583,2.18825811083,0.0,2.18825811083
 10/12  10:00:00,133.751139087,3.49869419548,11.8864135691,9.98195546513,48.2474882111,60.1281475517,1.10417025766,0.0,1.10417025766
 10/12  11:00:00,134.110712669,3.51756801251,12.7809486858,7.5015267074,48.2474882111,62.0547409583,2.18896429659,0.0,2.18896429659
 10/12  12:00:00,135.224708194,3.5848167749,14.0612776191,7.81229304344,48.2474882111,61.5103924513,3.27425700512,0.0,3.27425700512
 10/12  13:00:00,135.496633857,3.60988123025,15.4385162441,4.53207261328,48.2474882111,63.6602354638,2.18945032695,0.0,2.18945032695
 10/12  14:00:00,130.687824929,3.55923649113,17.4265720426,1.31794053887,48.2474882111,60.1281475517,1.10411247236,0.0,1.10411247236
 10/12  15:00:00,131.025123748,3.57405281764,18.9185159682,0.148479105225,48.2474882111,60.1281475517,2.18803054025,0.0,2.18803054025
 10/12  16:00:00,134.323017741,3.66250376897,19.1521672168,0.234380788628,48.2474882111,63.0180376616,2.18888064734,0.0,2.18888064734
 10/12  17:00:00,123.615723594,3.76305988095,18.2082581,1.31535329883,37.5258241642,62.7947880557,1.10368275815,0.0,1.10368275815
 10/12  18:00:00,87.6253549727,3.49869419548,12.9490835233,5.87946475543,26.8041601173,36.0181789539,1.10356714742,0.0,1.10356714742
 10/12  19:00:00,99.819535541,3.49869419548,10.1138295757,11.1410238133,26.8041601173,33.4493877451,1.10328900332,0.0,1.10328900332
 10/12  20:00:00,89.8562283376,3.49869419548,8.83750563108,18.5365366249,16.0824960704,28.0885557216,1.10341640047,0.0,1.10341640047
 10/12  21:00:00,92.0815273941,3.49869419548,8.36482944326,22.5189074736,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296247051,0.0,1.10296247051
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029598356,0.0,1.1029598356
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296259241,0.0,1.10296259241
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306017094,0.0,1.10306017094
 10/13  06:00:00,110.579086995,3.49869419548,15.8708297215,49.5929628667,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,111.27551016,3.49869419548,7.30652128755,41.8282355468,16.0824960704,32.6817896323,1.10341887722,0.0,1.10341887722
 10/13  08:00:00,145.799785626,3.6150390471,10.487247813,13.0382580735,48.2474882111,70.4033123869,1.10410168135,0.0,1.10410168135
 10/13  09:00:00,133.263933216,3.51152940313,12.4081420065,7.03359254337,48.2474882111,62.0547409583,2.18822552059,0.0,2.18822552059
 10/13  10:00:00,131.16501349,3.50394137014,14.9093602428,4.36763602032,48.2474882111,60.1281475517,2.188439637,0.0,2.188439637
 10/13  11:00:00,134.575685905,3.74158593917,17.7970131658,2.72641753678,48.2474882111,62.0547409583,2.18899475874,0.0,2.18899475874
 10/13  12:00:00,134.009115792,3.74432675617,17.8489783241,2.64948995522,48.2474882111,61.5103924513,2.18971487646,0.0,2.18971487646
 10/13  13:00:00,135.466428894,3.66385269211,17.8991484589,1.98726397424,48.2474882111,63.6602354638,2.18966367958,0.0,2.18966367958
 10/13  14:00:00,131.588752583,3.56584932332,18.5311012284,1.10772617448,48.2474882111,60.1281475517,2.18815531579,0.0,2.18815531579
 10/13  15:00:00,131.299999469,3.57380898907,18.2178696537,1.12424496976,48.2474882111,60.1281475517,1.10405194042,0.0,1.10405194042
 10/13  16:00:00,133.37573631,3.66996363003,17.0142410672,1.41756564586,48.2474882111,63.0180376616,2.1888786708,0.0,2.1888786708
 10/13  17:00:00,123.747110004,3.76063614608,15.1077706852,4.54965085883,37.5258241642,62.7947880557,1.10378168718,0.0,1.10378168718
 10/13  18:00:00,90.2734595586,3.49869419548,11.976371023,9.50028184155,26.8041601173,36.0181789539,1.10357835082,0.0,1.10357835082
 10/13  19:00:00,100.941522961,3.49869419548,9.40253310913,12.9743076995,26.8041601173,33.4493877451,1.10334138228,0.0,1.10334138228
 10/13  20:00:00,90.4955655473,3.49869419548,7.62728846259,20.3860910032,16.0824960704,28.0885557216,1.10336171194,0.0,1.10336171194
 10/13  21:00:00,91.9430685354,3.49869419548,7.18791107976,23.5573669785,16.0824960704,26.8041601173,1.10305944229,0.0,1.10305944229
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296145038,0.0,1.10296145038
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296308598,0.0,1.10296308598
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306793743,0.0,1.10306793743
 10/14  06:00:00,118.251962682,3.49869419548,15.0251664295,58.1115018461,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,97.7871388071,3.49869419548,0.0219950769224,52.4469335724,5.36083202345,26.5809105114,7.07977511829,5.97667409997,1.10310101832
 10/14  08:00:00,96.3351464232,3.49869419548,0.171706390794,34.5526008929,26.8041601173,31.2995447326,4.67079719328,3.56747878693,1.10331840636
 10/14  09:00:00,89.1147585486,3.49869419548,2.72808954775,22.5281375537,26.8041601173,33.5472370403,1.10357547297,0.0,1.10357547297
 10/14  10:00:00,84.5034777064,3.49869419548,5.80134627831,15.8068966842,26.8041601173,32.583940337,1.10350509346,0.0,1.10350509346
 10/14  11:00:00,85.8757106938,3.541258584,7.73477312502,12.9554461287,26.8041601173,34.8316326447,1.10364367242,0.0,1.10364367242
 10/14  12:00:00,85.5941582897,3.76480568909,10.1013012452,11.3682141037,26.8041601173,33.5472370403,1.10353839884,0.0,1.10353839884
 10/14  13:00:00,83.0206063935,3.86382961961,11.5863872803,9.77934345061,26.8041601173,30.9784458315,1.10346841136,0.0,1.10346841136
 10/14  14:00:00,57.0135116996,3.53926468198,10.6246778478,13.4681777497,8.04124803518,21.3317032909,1.1033065629,0.0,1.1033065629
 10/14  15:00:00,54.1124374292,3.49869419548,10.7866371063,11.7301103117,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,52.6107022468,3.49869419548,10.8562582206,9.83765511383,8.04124803518,20.3684065876,1.10335355017,0.0,1.10335355017
 10/14  17:00:00,48.2238398679,3.49869419548,10.155032455,13.8721676347,2.68041601173,18.0090894769,1.10302943832,0.0,1.10302943832
 10/14  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303765802,0.0,1.10303765802
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310307322,0.0,1.10310307322
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296308607,0.0,1.10296308607
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292363152,0.0,1.10292363152
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303517244,0.0,1.10303517244
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292279928,0.0,1.10292279928
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029195769,0.0,1.1029195769
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299733922,0.0,1.10299733922
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300060009,0.0,1.10300060009
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292165249,0.0,1.10292165249
 10/15  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293008789,0.0,1.10293008789
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292130924,0.0,1.10292130924
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293003148,0.0,1.10293003148
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296404267,0.0,1.10296404267
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306504851,0.0,1.10306504851
 10/16  06:00:00,139.761836522,3.49869419548,13.9205267185,80.7260153963,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,128.218344428,3.49869419548,1.86358101162,64.2140100911,16.0824960704,32.6817896323,1.10348953181,0.0,1.10348953181
 10/16  08:00:00,153.385556133,3.51212715336,3.81862559011,27.3955626974,48.2474882111,70.4033123869,2.18826894937,0.0,2.18826894937
 10/16  09:00:00,134.296116428,3.49869419548,6.38406753973,14.1026854296,48.2474882111,62.0547409583,1.10420404887,0.0,1.10420404887
 10/16  10:00:00,129.765843742,3.50592282663,8.70650057808,9.16934448015,48.2474882111,60.1281475517,2.18865353676,0.0,2.18865353676
 10/16  11:00:00,132.454656394,3.72532249427,11.2441613557,7.1745032808,48.2474882111,62.0547409583,2.18874078053,0.0,2.18874078053
 10/16  12:00:00,135.31195699,4.06251620815,13.9197783769,7.56334164818,48.2474882111,61.5103924513,2.18972287207,0.0,2.18972287207
 10/16  13:00:00,137.612260576,4.32308659364,17.2495482956,4.12346191785,48.2474882111,63.6602354638,2.1894796718,0.0,2.1894796718
 10/16  14:00:00,132.314815117,4.06373222043,18.1780371179,1.6889699219,48.2474882111,60.1281475517,2.18857598419,0.0,2.18857598419
 10/16  15:00:00,130.916036416,3.95957631079,18.5107368345,0.0616474138522,48.2474882111,60.1281475517,1.10407211699,0.0,1.10407211699
 10/16  16:00:00,133.393767997,3.88075691285,18.1977097157,0.041335401666,48.2474882111,63.0180376616,2.18868792363,0.0,2.18868792363
 10/16  17:00:00,121.976198814,3.75865036664,16.8788935919,1.00960254133,37.5258241642,62.7947880557,2.18768968936,0.0,2.18768968936
 10/16  18:00:00,89.293526074,3.49869419548,13.8847789502,4.14460709647,26.8041601173,36.0181789539,1.10355165053,0.0,1.10355165053
 10/16  19:00:00,99.8178405434,3.49869419548,10.8513015175,10.4018568739,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/16  20:00:00,89.4482646013,3.49869419548,9.08637299842,17.8797055213,16.0824960704,28.0885557216,1.10334889576,0.0,1.10334889576
 10/16  21:00:00,91.5294409678,3.49869419548,7.56235246443,22.7692980262,16.0824960704,26.8041601173,1.10307815304,0.0,1.10307815304
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296466244,0.0,1.10296466244
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296217847,0.0,1.10296217847
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296523493,0.0,1.10296523493
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,116.52140064,3.49869419548,14.9344862028,56.4716200303,5.36083202345,21.4433280938,1.1030350489,0.0,1.1030350489
 10/17  07:00:00,113.558953754,3.49869419548,3.00476400683,48.4134364216,16.0824960704,32.6817896323,1.1034299219,0.0,1.1034299219
 10/17  08:00:00,148.417649309,3.58747262268,5.66769682819,20.5032391664,48.2474882111,70.4033123869,1.10407130922,0.0,1.10407130922
 10/17  09:00:00,131.961638111,3.49869419548,8.76616126553,9.38611338662,48.2474882111,62.0547409583,2.18829626342,0.0,2.18829626342
 10/17  10:00:00,129.774839579,3.49869419548,11.6972157473,6.1948537789,48.2474882111,60.1281475517,1.1042117028,0.0,1.1042117028
 10/17  11:00:00,133.256459686,3.60946512876,15.3383415669,3.9979837264,48.2474882111,62.0547409583,2.18910665087,0.0,2.18910665087
 10/17  12:00:00,136.969196665,3.84977202517,20.0415977526,3.3115061304,48.2474882111,61.5103924513,3.27460215302,0.0,3.27460215302
 10/17  13:00:00,141.155519219,4.14869913506,24.021410793,1.06924552155,48.2474882111,63.6602354638,2.18944124435,0.0,2.18944124435
 10/17  14:00:00,139.092413461,4.14096845993,26.3718805558,0.195488588048,48.2474882111,60.1281475517,2.18811150802,0.0,2.18811150802
 10/17  15:00:00,139.078737328,4.02544754188,26.6692139289,0.0,48.2474882111,60.1281475517,1.1039763301,0.0,1.1039763301
 10/17  16:00:00,140.026122976,3.78081180173,24.9713452073,0.0,48.2474882111,63.0180376616,2.18876331851,0.0,2.18876331851
 10/17  17:00:00,128.285931337,3.77494532528,23.6489200503,0.53301364763,37.5258241642,62.7947880557,1.10374079872,0.0,1.10374079872
 10/17  18:00:00,97.8280380509,3.49869419548,21.1188820774,5.44501594608,26.8041601173,36.0181789539,1.10354731129,0.0,1.10354731129
 10/17  19:00:00,106.37075234,3.49869419548,19.8314863845,7.97458380367,26.8041601173,33.4493877451,1.10332117789,0.0,1.10332117789
 10/17  20:00:00,92.1903147099,3.49869419548,18.4519963134,11.2561323149,16.0824960704,28.0885557216,1.10343090986,0.0,1.10343090986
 10/17  21:00:00,91.7923100239,3.49869419548,17.5929032904,13.0016162563,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307942511,0.0,1.10307942511
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296539823,0.0,1.10296539823
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296208434,0.0,1.10296208434
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307171943,0.0,1.10307171943
 10/18  06:00:00,89.0868611426,3.49869419548,21.084712413,22.8868543227,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  07:00:00,99.9514179983,3.49869419548,13.33463208,24.4760325928,16.0824960704,32.6817896323,1.10345783786,0.0,1.10345783786
 10/18  08:00:00,147.646679215,3.63394095638,13.9468443536,11.4066532127,48.2474882111,70.4033123869,2.1880819782,0.0,2.1880819782
 10/18  09:00:00,135.933136213,3.50927837501,13.5736776239,8.53951095054,48.2474882111,62.0547409583,1.10418037731,0.0,1.10418037731
 10/18  10:00:00,133.087862046,3.49869419548,14.2606100594,6.94448193424,48.2474882111,60.1281475517,2.188476854,0.0,2.188476854
 10/18  11:00:00,135.077751117,3.54016659187,15.2301854619,5.9967298001,48.2474882111,62.0547409583,2.1892545174,0.0,2.1892545174
 10/18  12:00:00,135.83713342,3.61185685296,17.2943750389,5.16458077163,48.2474882111,61.5103924513,2.18993284784,0.0,2.18993284784
 10/18  13:00:00,136.29910943,3.64313390003,19.3376126908,1.40219907052,48.2474882111,63.6602354638,3.27460666595,0.0,3.27460666595
 10/18  14:00:00,132.830808273,3.56933128775,20.440095374,0.437305754157,48.2474882111,60.1281475517,1.10400493576,0.0,1.10400493576
 10/18  15:00:00,135.756833152,3.87727733196,23.4954799633,0.0,48.2474882111,60.1281475517,2.18804308059,0.0,2.18804308059
 10/18  16:00:00,140.227013821,3.98386716479,24.969180689,0.0,48.2474882111,63.0180376616,2.18885325262,0.0,2.18885325262
 10/18  17:00:00,129.163094657,3.84109791935,24.9830871068,0.0098573165628,37.5258241642,62.7947880557,1.10368030106,0.0,1.10368030106
 10/18  18:00:00,94.3602058246,3.49869419548,20.9916989271,2.10436687007,26.8041601173,36.0181789539,1.10357740062,0.0,1.10357740062
 10/18  19:00:00,99.5049028674,3.49869419548,15.0357815833,5.90443913221,26.8041601173,33.4493877451,1.1033032886,0.0,1.1033032886
 10/18  20:00:00,86.6229681824,3.49869419548,12.5618549072,11.5789271937,16.0824960704,28.0885557216,1.10344442255,0.0,1.10344442255
 10/18  21:00:00,88.4396223413,3.49869419548,11.6508561137,15.5909757504,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296414712,0.0,1.10296414712
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296639809,0.0,1.10296639809
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296642013,0.0,1.10296642013
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308225467,0.0,1.10308225467
 10/19  06:00:00,105.293165093,3.49869419548,17.2108527905,42.9670178952,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,106.017945311,3.49869419548,6.16064935472,37.7165426304,16.0824960704,32.6817896323,1.10348733289,0.0,1.10348733289
 10/19  08:00:00,149.923006568,3.61761408885,9.29380711012,18.3523446768,48.2474882111,70.4033123869,2.18811855421,0.0,2.18811855421
 10/19  09:00:00,138.045534949,3.49969008862,9.0023618488,15.2328137482,48.2474882111,62.0547409583,1.10421192432,0.0,1.10421192432
 10/19  10:00:00,134.771377473,3.49869419548,9.45572666725,13.4328807531,48.2474882111,60.1281475517,2.18832206696,0.0,2.18832206696
 10/19  11:00:00,135.902454038,3.52225924845,11.0940001089,10.9755254169,48.2474882111,62.0547409583,2.18886619019,0.0,2.18886619019
 10/19  12:00:00,136.305193753,3.59387635814,14.1095614191,8.83543521919,48.2474882111,61.5103924513,2.1899178258,0.0,2.1899178258
 10/19  13:00:00,138.457796904,3.92564180545,18.9473425128,3.66864881631,48.2474882111,63.6602354638,3.2744856186,0.0,3.2744856186
 10/19  14:00:00,136.523320725,4.2719485203,22.6007459998,1.26655034783,48.2474882111,60.1281475517,1.10403080437,0.0,1.10403080437
 10/19  15:00:00,136.930535925,4.26572839641,24.0712931483,0.209438523072,48.2474882111,60.1281475517,2.18810815909,0.0,2.18810815909
 10/19  16:00:00,140.148355157,4.19660793458,24.6127174044,0.0650638511503,48.2474882111,63.0180376616,1.10428596621,0.0,1.10428596621
 10/19  17:00:00,128.633825298,3.95409172249,23.6190866614,0.731594599805,37.5258241642,62.7947880557,2.1878211407,0.0,2.1878211407
 10/19  18:00:00,93.178283491,3.49869419548,18.8140050449,3.10013841874,26.8041601173,36.0181789539,1.10364806411,0.0,1.10364806411
 10/19  19:00:00,99.1416380932,3.49869419548,15.3709892125,5.20596672876,26.8041601173,33.4493877451,1.10334707793,0.0,1.10334707793
 10/19  20:00:00,87.2590560925,3.49869419548,13.6423174797,11.1345525312,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/19  21:00:00,88.2948099942,3.49869419548,11.6429212213,15.4540982957,16.0824960704,26.8041601173,1.10324094957,0.0,1.10324094957
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296673726,0.0,1.10296673726
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296424821,0.0,1.10296424821
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296709819,0.0,1.10296709819
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,95.709030582,3.49869419548,18.3752940319,32.2184421432,5.36083202345,21.4433280938,1.10313059284,0.0,1.10313059284
 10/20  07:00:00,102.899104637,3.49869419548,9.79838021597,30.9599710956,16.0824960704,32.6817896323,1.10348463249,0.0,1.10348463249
 10/20  08:00:00,144.82344953,3.63316486979,11.5426457442,10.9883982237,48.2474882111,70.4033123869,1.10406851074,0.0,1.10406851074
 10/20  09:00:00,136.037146077,3.50801023396,11.448850852,10.7696157273,48.2474882111,62.0547409583,2.18825538653,0.0,2.18825538653
 10/20  10:00:00,134.26259059,3.49869419548,12.2598801646,10.119940373,48.2474882111,60.1281475517,2.18855762919,0.0,2.18855762919
 10/20  11:00:00,135.64027719,3.53217529878,13.0656709314,8.73176169622,48.2474882111,62.0547409583,2.18921558897,0.0,2.18921558897
 10/20  12:00:00,137.632258829,3.59787289094,13.4747440046,10.7933211766,48.2474882111,61.5103924513,2.18967238915,0.0,2.18967238915
 10/20  13:00:00,137.317111854,3.6174574825,14.2064183331,7.57707226959,48.2474882111,63.6602354638,2.18975509468,0.0,2.18975509468
 10/20  14:00:00,133.231075442,3.53218576777,14.3382362443,6.97657757254,48.2474882111,60.1281475517,2.18860430766,0.0,2.18860430766
 10/20  15:00:00,132.634465956,3.53981806027,14.4702761867,6.24029585167,48.2474882111,60.1281475517,1.10409987062,0.0,1.10409987062
 10/20  16:00:00,135.795021698,3.63467534197,15.0445678515,5.84181253808,48.2474882111,63.0180376616,2.18878811905,0.0,2.18878811905
 10/20  17:00:00,127.467691642,3.72710971607,15.3008807403,8.11064887141,37.5258241642,62.7947880557,2.18781056948,0.0,2.18781056948
 10/20  18:00:00,98.2248120606,3.49869419548,13.9129381641,13.0477338692,26.8041601173,36.0181789539,1.1036126946,0.0,1.1036126946
 10/20  19:00:00,107.367838977,3.49869419548,13.80680579,14.9963510351,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,96.4894250664,3.49869419548,13.4447803531,20.5624586317,16.0824960704,28.0885557216,1.10340656042,0.0,1.10340656042
 10/20  21:00:00,96.9659786897,3.49869419548,13.174763276,22.5934249365,16.0824960704,26.8041601173,1.10310764478,0.0,1.10310764478
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296534213,0.0,1.10296534213
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296816579,0.0,1.10296816579
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296814449,0.0,1.10296814449
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,101.493520444,3.49869419548,19.6705958758,36.7076301614,5.36083202345,21.4433280938,1.10308619224,0.0,1.10308619224
 10/21  07:00:00,93.7411698506,3.49869419548,12.0614426313,36.3615170615,5.36083202345,26.5809105114,1.10318053298,0.0,1.10318053298
 10/21  08:00:00,102.391043345,3.49869419548,12.8878479567,27.8923562488,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/21  09:00:00,103.201273158,3.49869419548,13.9637708025,25.3789709083,26.8041601173,33.5472370403,1.10358149218,0.0,1.10358149218
 10/21  10:00:00,100.937307413,3.49869419548,15.093088379,22.9489842901,26.8041601173,32.583940337,1.10353833236,0.0,1.10353833236
 10/21  11:00:00,102.430040087,3.49869419548,17.3718949334,19.9152181024,26.8041601173,34.8316326447,1.10366133634,0.0,1.10366133634
 10/21  12:00:00,98.536845637,3.49869419548,20.572068915,14.1062452748,26.8041601173,33.5472370403,1.10355684201,0.0,1.10355684201
