Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/21  13:00:00,94.6182729964,3.61431644273,24.1049553981,9.10795511265,26.8041601173,30.9784458315,1.10358814179,0.0,1.10358814179
 10/21  14:00:00,71.0215675944,3.82540594844,27.3230810309,10.4916891948,8.04124803518,21.3317032909,1.10338150324,0.0,1.10338150324
 10/21  15:00:00,67.8239224044,3.8110576803,29.3977298751,6.51813903329,8.04124803518,20.0473076865,1.10324964167,0.0,1.10324964167
 10/21  16:00:00,67.2502983928,3.61161883702,29.9293061704,5.29127866853,8.04124803518,20.3684065876,1.10328124456,0.0,1.10328124456
 10/21  17:00:00,59.3781477048,3.49869419548,28.1996442025,6.98186372412,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303592598,0.0,1.10303592598
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304579195,0.0,1.10304579195
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296825102,0.0,1.10296825102
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296688903,0.0,1.10296688903
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293286386,0.0,1.10293286386
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303988781,0.0,1.10303988781
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292752896,0.0,1.10292752896
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297052913,0.0,1.10297052913
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310667751,0.0,1.10310667751
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029383665,0.0,1.1029383665
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292963786,0.0,1.10292963786
 10/22  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293384398,0.0,1.10293384398
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293378781,0.0,1.10293378781
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296897502,0.0,1.10296897502
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296984452,0.0,1.10296984452
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308251046,0.0,1.10308251046
 10/23  06:00:00,100.695112873,3.49869419548,19.3042393924,36.2755790741,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,102.125088517,3.49869419548,2.04779487806,35.4692069805,16.0824960704,32.6817896323,1.15284514388,0.0493080728317,1.10353707105
 10/23  08:00:00,140.178795666,3.58929036801,5.39379324595,12.5364713601,48.2474882111,70.4033123869,1.10415128485,0.0,1.10415128485
 10/23  09:00:00,130.388253479,3.50001875496,10.9904370571,5.58712840391,48.2474882111,62.0547409583,2.18859067229,0.0,2.18859067229
 10/23  10:00:00,130.437559243,3.60136151336,14.8813535522,3.57076832092,48.2474882111,60.1281475517,2.18857340721,0.0,2.18857340721
 10/23  11:00:00,134.795395582,3.98634956106,18.5821531026,1.91622365474,48.2474882111,62.0547409583,2.18889829418,0.0,2.18889829418
 10/23  12:00:00,139.75239983,4.56118337516,23.6164240741,1.80847162427,48.2474882111,61.5103924513,2.19000223754,0.0,2.19000223754
 10/23  13:00:00,144.907434639,4.89732611371,27.7713328899,0.322611866773,48.2474882111,63.6602354638,3.27459198268,0.0,3.27459198268
 10/23  14:00:00,143.21111782,4.82670869664,29.9945815844,0.00575168199578,48.2474882111,60.1281475517,1.10411845279,0.0,1.10411845279
 10/23  15:00:00,144.536673323,4.81524046985,31.3373569968,0.0,48.2474882111,60.1281475517,2.18821437289,0.0,2.18821437289
 10/23  16:00:00,147.687634022,4.79721134912,31.6164567059,0.0,48.2474882111,63.0180376616,2.18880238512,0.0,2.18880238512
 10/23  17:00:00,133.388686627,4.43691277698,28.6227215361,0.0,37.5258241642,62.7947880557,1.10381551601,0.0,1.10381551601
 10/23  18:00:00,88.2489375613,3.51219254221,16.3359106784,0.635388508689,26.8041601173,36.0181789539,1.10360202446,0.0,1.10360202446
 10/23  19:00:00,91.6393448296,3.49869419548,9.28934658469,3.78531609292,26.8041601173,33.4493877451,1.10337812686,0.0,1.10337812686
 10/23  20:00:00,79.2561430293,3.49869419548,5.43442817494,11.3395287727,16.0824960704,28.0885557216,1.10345959199,0.0,1.10345959199
 10/23  21:00:00,81.4782211615,3.49869419548,3.41857182264,16.8618588617,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297006192,0.0,1.10297006192
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296831151,0.0,1.10296831151
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297017123,0.0,1.10297017123
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307851154,0.0,1.10307851154
 10/24  06:00:00,106.402420775,3.49869419548,15.4103682092,45.8767581589,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,109.950354826,3.49869419548,3.82578470747,41.5164834592,16.0824960704,32.6817896323,1.10353640625,0.0,1.10353640625
 10/24  08:00:00,144.641822254,3.63117573281,8.42519312373,13.9262127052,48.2474882111,70.4033123869,2.18832892509,0.0,2.18832892509
 10/24  09:00:00,133.349608717,3.52353075115,13.0123605086,6.50304819389,48.2474882111,62.0547409583,1.10435792016,0.0,1.10435792016
 10/24  10:00:00,133.62683712,3.64230402788,17.7447352827,3.85572195239,48.2474882111,60.1281475517,2.18875882459,0.0,2.18875882459
 10/24  11:00:00,139.661990682,4.19859139725,22.9933949536,2.1593350682,48.2474882111,62.0547409583,2.18922376565,0.0,2.18922376565
 10/24  12:00:00,143.790701171,4.65911129047,27.6319407833,1.73332834119,48.2474882111,61.5103924513,2.18999963011,0.0,2.18999963011
 10/24  13:00:00,148.118047523,4.92113247064,30.9131256809,0.367625602495,48.2474882111,63.6602354638,3.27480322184,0.0,3.27480322184
 10/24  14:00:00,146.673174329,4.85093649102,33.423490115,0.0146718661274,48.2474882111,60.1281475517,1.10409333692,0.0,1.10409333692
 10/24  15:00:00,148.179873811,4.82332435411,34.9724736003,0.0,48.2474882111,60.1281475517,2.18815062776,0.0,2.18815062776
 10/24  16:00:00,151.370655396,4.82887854102,35.2678108885,0.0,48.2474882111,63.0180376616,2.18888616547,0.0,2.18888616547
 10/24  17:00:00,137.632369703,4.45694615837,32.8463712308,0.0,37.5258241642,62.7947880557,1.10383414525,0.0,1.10383414525
 10/24  18:00:00,98.9037678486,3.52898862794,25.040938327,0.101061728386,26.8041601173,36.0181789539,1.1036492078,0.0,1.1036492078
 10/24  19:00:00,100.135421764,3.49869419548,20.1753753661,1.39536424634,26.8041601173,33.4493877451,1.10336255467,0.0,1.10336255467
 10/24  20:00:00,86.283890195,3.49869419548,18.0144556085,5.78724850496,16.0824960704,28.0885557216,1.10342651714,0.0,1.10342651714
 10/24  21:00:00,85.492210992,3.49869419548,16.0994199337,8.19500058107,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306558002,0.0,1.10306558002
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029701511,0.0,1.1029701511
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296987234,0.0,1.10296987234
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302314439,0.0,1.10302314439
 10/25  06:00:00,93.4905822878,3.5167496077,17.2204243915,31.1368080773,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,101.123433676,3.49869419548,4.66797360859,31.8473734087,16.0824960704,32.6817896323,1.10337622801,0.0,1.10337622801
 10/25  08:00:00,141.961937056,3.65566833185,6.55804798446,13.0889800475,48.2474882111,70.4033123869,2.18817145025,0.0,2.18817145025
 10/25  09:00:00,127.600667273,3.53336403996,7.54079709646,6.21583687313,48.2474882111,62.0547409583,2.18852321877,0.0,2.18852321877
 10/25  10:00:00,126.396145687,3.53466808949,10.2851821874,4.1922195528,48.2474882111,60.1281475517,1.10435645868,0.0,1.10435645868
 10/25  11:00:00,131.703287614,3.89729830731,14.8446645453,2.650655498,48.2474882111,62.0547409583,2.18899657734,0.0,2.18899657734
 10/25  12:00:00,135.457414656,4.39974642852,18.9750164089,2.31633106171,48.2474882111,61.5103924513,3.2746641886,0.0,3.2746641886
 10/25  13:00:00,139.034766903,4.71412920341,21.7870625978,0.617411332574,48.2474882111,63.6602354638,2.18960114926,0.0,2.18960114926
 10/25  14:00:00,136.142563535,4.48624195596,23.2309750284,0.0412706942097,48.2474882111,60.1281475517,2.18831681891,0.0,2.18831681891
 10/25  15:00:00,137.6822137,4.52978475958,24.7683530831,0.0,48.2474882111,60.1281475517,1.10410982804,0.0,1.10410982804
 10/25  16:00:00,139.922498729,4.28532324922,24.3632095134,0.0,48.2474882111,63.0180376616,2.18871525669,0.0,2.18871525669
 10/25  17:00:00,127.013572851,3.95863693407,22.7258836032,0.0,37.5258241642,62.7947880557,1.10381439023,0.0,1.10381439023
 10/25  18:00:00,94.3725324089,3.49869419548,19.2039400186,1.43711902951,26.8041601173,36.0181789539,1.10373932895,0.0,1.10373932895
 10/25  19:00:00,99.4333713949,3.49869419548,15.2359887699,5.63270047299,26.8041601173,33.4493877451,1.10349297038,0.0,1.10349297038
 10/25  20:00:00,85.4889318014,3.49869419548,13.3957575424,9.61098817734,16.0824960704,28.0885557216,1.10343666515,0.0,1.10343666515
 10/25  21:00:00,86.8801698989,3.49869419548,15.0168421839,10.6655372377,16.0824960704,26.8041601173,1.10309232964,0.0,1.10309232964
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296997993,0.0,1.10296997993
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297179697,0.0,1.10297179697
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297212148,0.0,1.10297212148
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,85.993210333,3.52466196044,21.8453486943,19.0065994669,5.36083202345,21.4433280938,1.10304775698,0.0,1.10304775698
 10/26  07:00:00,99.7264891349,3.49869419548,15.8842900177,19.2341124583,16.0824960704,32.6817896323,1.10348135269,0.0,1.10348135269
 10/26  08:00:00,147.537229569,3.66498125042,17.8141191822,7.39888844385,48.2474882111,70.4033123869,1.10418135906,0.0,1.10418135906
 10/26  09:00:00,137.982392373,3.53043742699,18.4418816864,5.69940399608,48.2474882111,62.0547409583,2.1883226707,0.0,2.1883226707
 10/26  10:00:00,135.877104165,3.50209826743,20.0112287067,3.9797013344,48.2474882111,60.1281475517,2.18847037518,0.0,2.18847037518
 10/26  11:00:00,138.402552347,3.5723687539,22.4877241445,2.03179018539,48.2474882111,62.0547409583,2.18921549926,0.0,2.18921549926
 10/26  12:00:00,139.611582953,3.64957954189,24.5383422175,1.65734043679,48.2474882111,61.5103924513,2.1901401653,0.0,2.1901401653
 10/26  13:00:00,142.994616849,3.90385943637,27.0916528721,0.0829407713478,48.2474882111,63.6602354638,2.18978995277,0.0,2.18978995277
 10/26  14:00:00,143.515019287,4.2476721984,30.883271232,0.0,48.2474882111,60.1281475517,2.18860348761,0.0,2.18860348761
 10/26  15:00:00,143.921369156,3.99693832898,31.5403549702,0.0,48.2474882111,60.1281475517,2.18804749352,0.0,2.18804749352
 10/26  16:00:00,149.559816537,4.19496203333,34.0908885371,0.0,48.2474882111,63.0180376616,2.18885504491,0.0,2.18885504491
 10/26  17:00:00,137.043445899,4.0905043302,32.6238892543,0.0,37.5258241642,62.7947880557,1.10377676222,0.0,1.10377676222
 10/26  18:00:00,100.829477654,3.49869419548,26.2992420582,0.798762234972,26.8041601173,36.0181789539,1.1036334154,0.0,1.1036334154
 10/26  19:00:00,105.510960229,3.49869419548,24.8722035974,2.07407448003,26.8041601173,33.4493877451,1.10335970494,0.0,1.10335970494
 10/26  20:00:00,91.8901745515,3.49869419548,23.5633038955,5.84468457438,16.0824960704,28.0885557216,1.10344460048,0.0,1.10344460048
 10/26  21:00:00,92.293955473,3.49869419548,23.4105379017,7.68562709416,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297254079,0.0,1.10297254079
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297253016,0.0,1.10297253016
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297271325,0.0,1.10297271325
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307755317,0.0,1.10307755317
 10/27  06:00:00,81.0906654923,3.55061155649,26.6497744271,9.2736792973,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,99.820174751,3.49869419548,24.2831000767,10.9289880154,16.0824960704,32.6817896323,1.10354067792,0.0,1.10354067792
 10/27  08:00:00,152.920700879,3.6840089043,26.4827999179,4.09465136477,48.2474882111,70.4033123869,2.18835243035,0.0,2.18835243035
 10/27  09:00:00,142.940102641,3.54713511742,26.5184594655,2.56383879478,48.2474882111,62.0547409583,1.10413190876,0.0,1.10413190876
 10/27  10:00:00,141.029072543,3.51773753571,27.2781106198,1.84914853103,48.2474882111,60.1281475517,2.18846044993,0.0,2.18846044993
 10/27  11:00:00,143.582504161,3.5896218617,28.9433957181,0.738817317921,48.2474882111,62.0547409583,2.1893761551,0.0,2.1893761551
 10/27  12:00:00,146.068663659,3.66349578313,31.2775404935,1.36130662617,48.2474882111,61.5103924513,3.27458617523,0.0,3.27458617523
 10/27  13:00:00,148.11589425,3.68718824031,32.3945883852,0.11795385585,48.2474882111,63.6602354638,2.18967052,0.0,2.18967052
 10/27  14:00:00,144.087545755,3.59584005677,32.1071070108,0.000522830770185,48.2474882111,60.1281475517,2.18808787719,0.0,2.18808787719
 10/27  15:00:00,145.548649838,3.60441415736,33.5601598234,0.0,48.2474882111,60.1281475517,1.10400364677,0.0,1.10400364677
 10/27  16:00:00,150.801286801,3.70650159431,35.8208192396,0.0,48.2474882111,63.0180376616,2.18894288998,0.0,2.18894288998
 10/27  17:00:00,141.17442798,3.80526547627,36.7376980945,0.30241209527,37.5258241642,62.7947880557,1.10384023606,0.0,1.10384023606
 10/27  18:00:00,108.871285583,3.49869419548,33.2910053919,1.84880683079,26.8041601173,36.0181789539,1.10365605638,0.0,1.10365605638
 10/27  19:00:00,114.142900385,3.49869419548,31.3651029786,4.21311525485,26.8041601173,33.4493877451,1.10343111193,0.0,1.10343111193
 10/27  20:00:00,99.8429612364,3.49869419548,30.3504942482,7.01028090666,16.0824960704,28.0885557216,1.10337973848,0.0,1.10337973848
 10/27  21:00:00,99.1038145371,3.49869419548,30.0163453561,7.88967870375,16.0824960704,26.8041601173,1.10309370442,0.0,1.10309370442
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297289905,0.0,1.10297289905
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297353955,0.0,1.10297353955
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297325192,0.0,1.10297325192
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  06:00:00,82.7320134709,3.52258486319,28.2023518189,9.39047657747,5.36083202345,21.4433280938,1.10304881109,0.0,1.10304881109
 10/28  07:00:00,86.8963987096,3.49869419548,27.0378720248,12.0729831937,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/28  08:00:00,98.1778645192,3.49869419548,27.3368441276,9.2301812521,26.8041601173,31.2995447326,1.10336553907,0.0,1.10336553907
 10/28  09:00:00,100.237209172,3.49869419548,30.4300790558,5.94859866907,26.8041601173,33.5472370403,1.10363012364,0.0,1.10363012364
 10/28  10:00:00,98.2900519196,3.49869419548,32.7539469034,2.64087027234,26.8041601173,32.583940337,1.10347217694,0.0,1.10347217694
 10/28  11:00:00,101.608842843,3.6402725827,34.8751282842,1.44920912043,26.8041601173,34.8316326447,1.10370414677,0.0,1.10370414677
 10/28  12:00:00,101.600253754,3.69419092204,36.8609136607,0.685311920006,26.8041601173,33.5472370403,1.10358835097,0.0,1.10358835097
 10/28  13:00:00,99.7672983031,3.62327970549,38.0803127925,0.272659762219,26.8041601173,30.9784458315,1.10354880631,0.0,1.10354880631
 10/28  14:00:00,74.6648719169,3.88540391631,41.2085663801,0.189510200384,8.04124803518,21.3317032909,1.10337347801,0.0,1.10337347801
 10/28  15:00:00,73.2028228558,3.96372028802,41.0421249318,0.0999818201972,8.04124803518,20.0473076865,1.10324914384,0.0,1.10324914384
 10/28  16:00:00,71.7697629707,3.80191164414,39.18942275,0.360333859719,8.04124803518,20.3684065876,1.10329171408,0.0,1.10329171408
 10/28  17:00:00,61.6370917346,3.51819427556,36.2561394825,1.16481239379,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304529903,0.0,1.10304529903
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304565073,0.0,1.10304565073
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297160978,0.0,1.10297160978
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297246038,0.0,1.10297246038
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293690416,0.0,1.10293690416
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304625395,0.0,1.10304625395
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293763121,0.0,1.10293763121
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297200557,0.0,1.10297200557
 10/29  11:00:00,35.4917923024,1.52078528175,15.1996548444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,46.0963138228,2.78183931212,24.5431223345,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,43.8611942131,2.73826908487,22.3515729521,0.0,2.68041601173,16.0824960704,1.10312056148,0.0,1.10312056148
 10/29  14:00:00,45.5488190476,3.02162446361,23.7558424078,0.0,2.68041601173,16.0824960704,1.10307316891,0.0,1.10307316891
 10/29  15:00:00,42.4432522164,2.73742586662,20.9344741736,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,42.7325440504,2.81720726259,21.1439846117,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,35.7424608436,2.08058789045,14.890520777,0.0,2.68041601173,16.0824960704,1.10299463236,0.0,1.10299463236
 10/29  18:00:00,34.0265343799,1.00630098896,6.84688121474,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293657437,0.0,1.10293657437
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293367566,0.0,1.10293367566
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293744923,0.0,1.10293744923
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297444071,0.0,1.10297444071
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309733149,0.0,1.10309733149
 10/30  06:00:00,93.7623647846,3.51122088888,16.5834356071,32.0511080773,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,100.799151692,3.49869419548,4.12446091972,32.0666041135,16.0824960704,32.6817896323,1.10346518419,0.0,1.10346518419
 10/30  08:00:00,140.7756611,3.6031031257,6.68971027442,11.8236070078,48.2474882111,70.4033123869,2.18839512471,0.0,2.18839512471
 10/30  09:00:00,128.733490326,3.50742597292,9.66489572521,5.25049936468,48.2474882111,62.0547409583,1.10438203155,0.0,1.10438203155
 10/30  10:00:00,129.10998681,3.70981266692,13.5992640233,3.41683426313,48.2474882111,60.1281475517,2.18871954509,0.0,2.18871954509
 10/30  11:00:00,136.409929182,4.3503821443,19.6681438954,2.0807338787,48.2474882111,62.0547409583,2.18895885096,0.0,2.18895885096
 10/30  12:00:00,140.374021188,4.78000825912,23.8248898566,2.00280231582,48.2474882111,61.5103924513,3.27475015051,0.0,3.27475015051
 10/30  13:00:00,143.942954917,4.97637890528,26.5429693736,0.507442869037,48.2474882111,63.6602354638,2.18973574475,0.0,2.18973574475
 10/30  14:00:00,140.463571035,4.88710677514,27.1418035654,0.0505848373107,48.2474882111,60.1281475517,2.18826669302,0.0,2.18826669302
 10/30  15:00:00,140.699944252,4.87797611767,27.4378922778,0.0,48.2474882111,60.1281475517,1.10413130372,0.0,1.10413130372
 10/30  16:00:00,143.812040955,4.88767411166,27.6504008767,0.0,48.2474882111,63.0180376616,2.1887028971,0.0,2.1887028971
 10/30  17:00:00,128.826555389,4.38737872762,24.1101243477,0.0,37.5258241642,62.7947880557,2.18781236889,0.0,2.18781236889
 10/30  18:00:00,89.8729093915,3.51528963915,14.9040751857,1.22076540139,26.8041601173,36.0181789539,1.10364282618,0.0,1.10364282618
 10/30  19:00:00,93.4072817635,3.49869419548,10.4660828184,4.3765167932,26.8041601173,33.4493877451,1.10332526266,0.0,1.10332526266
 10/30  20:00:00,81.2679321226,3.49869419548,7.95275984201,10.832986199,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/30  21:00:00,82.7464478879,3.49869419548,6.60670592911,14.9419514816,16.0824960704,26.8041601173,1.10323747835,0.0,1.10323747835
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297351144,0.0,1.10297351144
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297467612,0.0,1.10297467612
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297479409,0.0,1.10297479409
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308567763,0.0,1.10308567763
 10/31  06:00:00,106.645290815,3.50423559812,15.4793978204,46.0450571847,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,108.887326822,3.49869419548,3.47159810683,40.8076420563,16.0824960704,32.6817896323,1.10355960018,0.0,1.10355960018
 10/31  08:00:00,151.672512652,3.62243456922,6.59639850872,22.7944388821,48.2474882111,70.4033123869,2.18828020263,0.0,2.18828020263
 10/31  09:00:00,139.524329789,3.50115680618,8.28981090913,17.42269281,48.2474882111,62.0547409583,1.10429645879,0.0,1.10429645879
 10/31  10:00:00,134.58041476,3.49869419548,11.0366127517,11.6610319561,48.2474882111,60.1281475517,2.18859604801,0.0,2.18859604801
 10/31  11:00:00,133.618866102,3.53794670724,14.00579278,5.7644573509,48.2474882111,62.0547409583,2.18932233487,0.0,2.18932233487
 10/31  12:00:00,136.498404427,3.61657293395,16.8984926694,6.21701806689,48.2474882111,61.5103924513,3.27512149451,0.0,3.27512149451
 10/31  13:00:00,138.773358619,3.63824062588,18.6625086084,4.55644561539,48.2474882111,63.6602354638,2.18975035829,0.0,2.18975035829
 10/31  14:00:00,135.507631769,3.54861795511,19.3845102773,4.19042767977,48.2474882111,60.1281475517,2.18818778224,0.0,2.18818778224
 10/31  15:00:00,134.602883543,3.55764401716,19.9614343272,2.69972934223,48.2474882111,60.1281475517,1.10407005702,0.0,1.10407005702
 10/31  16:00:00,137.741139773,3.65932083827,21.4087867122,1.39906625618,48.2474882111,63.0180376616,2.18913445107,0.0,2.18913445107
 10/31  17:00:00,130.866524526,3.75500978305,22.4429756063,4.33948682311,37.5258241642,62.7947880557,1.10382262793,0.0,1.10382262793
 10/31  18:00:00,102.587993891,3.49869419548,20.2481230058,8.60839752408,26.8041601173,36.0181789539,1.10377071487,0.0,1.10377071487
 10/31  19:00:00,107.854844577,3.49869419548,18.7745029192,10.5156595059,26.8041601173,33.4493877451,1.10351968348,0.0,1.10351968348
 10/31  20:00:00,95.2469167691,3.49869419548,18.1042147158,14.6605159718,16.0824960704,28.0885557216,1.10347205212,0.0,1.10347205212
 10/31  21:00:00,95.8374308003,3.49869419548,18.3168485559,16.3227917673,16.0824960704,26.8041601173,1.10309566568,0.0,1.10309566568
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297568233,0.0,1.10297568233
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297651756,0.0,1.10297651756
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297646953,0.0,1.10297646953
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,110.464338466,3.49869419548,17.8266447833,47.5223992762,5.36083202345,21.4433280938,1.10309135286,0.0,1.10309135286
 11/01  07:00:00,113.690177739,3.49869419548,3.2026659484,43.4120917988,16.0824960704,32.6817896323,1.10333734869,0.0,1.10333734869
 11/01  08:00:00,151.906650529,3.57794560727,7.11922573543,22.5502384941,48.2474882111,70.4033123869,1.10409958086,0.0,1.10409958086
 11/01  09:00:00,133.051616792,3.49869419548,10.6917236908,8.55052964227,48.2474882111,62.0547409583,2.18843465698,0.0,2.18843465698
 11/01  10:00:00,134.009274452,3.49869419548,14.225686324,7.90081807589,48.2474882111,60.1281475517,2.18864938854,0.0,2.18864938854
 11/01  11:00:00,136.125322024,3.50450445651,15.129930782,7.18021752199,48.2474882111,62.0547409583,2.18912353966,0.0,2.18912353966
 11/01  12:00:00,134.68665537,3.58068190589,15.3841927505,5.95545995739,48.2474882111,61.5103924513,2.19002209711,0.0,2.19002209711
 11/01  13:00:00,137.027377412,3.90950210926,18.7970589856,2.40465254848,48.2474882111,63.6602354638,3.27507468272,0.0,3.27507468272
 11/01  14:00:00,135.171416025,4.28966291498,21.7472979517,0.750379301218,48.2474882111,60.1281475517,2.18819800709,0.0,2.18819800709
 11/01  15:00:00,134.251434429,4.31017598446,21.4031845402,0.153998047706,48.2474882111,60.1281475517,1.10399869852,0.0,1.10399869852
 11/01  16:00:00,135.649898973,4.21367536238,19.8365437881,0.325713855535,48.2474882111,63.0180376616,2.18899638689,0.0,2.18899638689
 11/01  17:00:00,122.005962892,3.88912065785,15.9473077654,1.84048215514,37.5258241642,62.7947880557,1.10387531373,0.0,1.10387531373
 11/01  18:00:00,92.0098069804,3.49869419548,10.9570005463,4.85399974005,26.8041601173,36.0181789539,1.10372419509,0.0,1.10372419509
 11/01  19:00:00,97.6716706579,3.49869419548,8.95519355446,10.1517949515,26.8041601173,33.4493877451,1.10347625617,0.0,1.10347625617
 11/01  20:00:00,87.1251154661,3.49869419548,6.85702257812,17.7859068063,16.0824960704,28.0885557216,1.10343154835,0.0,1.10343154835
 11/01  21:00:00,89.4553350631,3.49869419548,5.16094598358,23.0965986024,16.0824960704,26.8041601173,1.10309853918,0.0,1.10309853918
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297630099,0.0,1.10297630099
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297700538,0.0,1.10297700538
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297676966,0.0,1.10297676966
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,133.040317974,3.49869419548,14.2257466593,73.699276908,5.36083202345,21.4433280938,1.10306114252,0.0,1.10306114252
 11/02  07:00:00,128.806651911,3.49869419548,0.0,61.7312319189,16.0824960704,32.6817896323,21.5613718044,20.4578332531,1.10353855124
 11/02  08:00:00,160.257075163,3.54509952011,0.0,38.0527349504,48.2474882111,70.4033123869,15.4700118021,14.3659532684,1.10405853376
 11/02  09:00:00,133.936776272,3.49869419548,0.243364918133,19.8840478949,48.2474882111,62.0547409583,6.88758815521,4.6989644611,2.18862369411
 11/02  10:00:00,126.26312045,3.5018811006,3.04310922104,11.3340542712,48.2474882111,60.1281475517,2.18875164315,0.0,2.18875164315
 11/02  11:00:00,129.558714777,3.74422962843,6.78382870881,8.71998717652,48.2474882111,62.0547409583,2.18907514139,0.0,2.18907514139
 11/02  12:00:00,134.629884824,4.19772214793,10.7038534159,9.96198850354,48.2474882111,61.5103924513,2.1899982396,0.0,2.1899982396
 11/02  13:00:00,137.367593262,4.56299376748,14.0980819355,6.7903537905,48.2474882111,63.6602354638,3.27501301981,0.0,3.27501301981
 11/02  14:00:00,133.25312908,4.51699606205,15.459113957,4.8929432036,48.2474882111,60.1281475517,1.10418498303,0.0,1.10418498303
 11/02  15:00:00,130.344901359,4.41457824473,15.8629763829,1.68327087426,48.2474882111,60.1281475517,2.18832280137,0.0,2.18832280137
 11/02  16:00:00,132.534434282,4.22469383194,15.3166233429,1.71915114045,48.2474882111,63.0180376616,2.18900963312,0.0,2.18900963312
 11/02  17:00:00,119.479332328,3.8632942551,12.1101080949,3.17687766451,37.5258241642,62.7947880557,1.1038833855,0.0,1.1038833855
 11/02  18:00:00,91.1682782917,3.49869419548,5.94312111393,9.02635048369,26.8041601173,36.0181789539,1.10373277485,0.0,1.10373277485
 11/02  19:00:00,98.7081542892,3.49869419548,0.72787474927,19.415597388,26.8041601173,33.4493877451,6.77728817106,5.67380204136,1.1034861297
 11/02  20:00:00,94.99980849,3.49869419548,0.0,32.5176224084,16.0824960704,28.0885557216,28.7023886125,27.5989444628,1.10344414964
 11/02  21:00:00,99.9281092785,3.49869419548,0.0,38.7303188013,16.0824960704,26.8041601173,33.9719131268,32.8688101936,1.10310293317
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297476431,0.0,1.10297476431
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029762342,0.0,1.1029762342
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297680522,0.0,1.10297680522
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,143.160276644,3.49869419548,13.3124239721,84.7325582649,5.36083202345,21.4433280938,1.10309359543,0.0,1.10309359543
 11/03  07:00:00,135.272982332,3.49869419548,0.0,68.1975623393,16.0824960704,32.6817896323,15.748072712,14.6445127366,1.10355997543
 11/03  08:00:00,164.635464046,3.52544381862,0.0760715234185,42.3747080118,48.2474882111,70.4033123869,8.13368877115,7.0295987435,1.10409002766
 11/03  09:00:00,142.329747584,3.49869419548,1.14960498991,27.3707791354,48.2474882111,62.0547409583,3.17929461607,0.990861735788,2.18843288029
 11/03  10:00:00,129.198494409,3.49869419548,4.07128954583,13.2444348108,48.2474882111,60.1281475517,2.18884517812,0.0,2.18884517812
 11/03  11:00:00,132.047964218,3.65325058853,8.16510573549,9.91893863054,48.2474882111,62.0547409583,2.18936044277,0.0,2.18936044277
 11/03  12:00:00,137.82575506,4.08649706353,13.1678805973,10.8050566429,48.2474882111,61.5103924513,2.1901174059,0.0,2.1901174059
 11/03  13:00:00,140.899681282,4.52484724312,17.9362791982,6.52239107211,48.2474882111,63.6602354638,3.27518663035,0.0,3.27518663035
 11/03  14:00:00,136.90642421,4.48095205523,20.1409714453,3.90042485214,48.2474882111,60.1281475517,2.18816439034,0.0,2.18816439034
 11/03  15:00:00,134.951413317,4.41900943113,20.8997606505,1.24856737857,48.2474882111,60.1281475517,1.10420404306,0.0,1.10420404306
 11/03  16:00:00,136.934342062,4.20691964199,20.2680568533,1.18539960022,48.2474882111,63.0180376616,2.18917455322,0.0,2.18917455322
 11/03  17:00:00,123.349740656,3.82642177983,16.6137846923,2.5804818698,37.5258241642,62.7947880557,1.10384591709,0.0,1.10384591709
 11/03  18:00:00,93.346472335,3.49869419548,8.75755582798,8.39010981294,26.8041601173,36.0181789539,2.18737759845,0.0,2.18737759845
 11/03  19:00:00,99.8373123905,3.49869419548,4.85345621458,16.4191740239,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/03  20:00:00,89.8681869942,3.49869419548,1.39815352901,25.9878473836,16.0824960704,28.0885557216,2.25455597161,1.15116955232,1.10338641929
 11/03  21:00:00,94.9413710649,3.49869419548,0.0,33.7435805877,16.0824960704,26.8041601173,12.9445911674,11.8414815287,1.10310963868
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297837993,0.0,1.10297837993
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297918674,0.0,1.10297918674
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029790389,0.0,1.1029790389
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,152.634016106,3.49869419548,12.8211726535,94.6975490461,5.36083202345,21.4433280938,1.10313044827,0.0,1.10313044827
 11/04  07:00:00,130.511329971,3.49869419548,0.0,80.258453147,5.36083202345,26.5809105114,37.7966043177,36.693409346,1.1031949717
 11/04  08:00:00,125.382192058,3.49869419548,0.0,63.7713529183,26.8041601173,31.2995447326,24.3603130823,24.3403130823,0.02
 11/04  09:00:00,114.168876661,3.49869419548,1.24274014944,49.0676050647,26.8041601173,33.5472370403,3.61300533365,2.50949436685,1.1035109668
 11/04  10:00:00,97.8636929719,3.49869419548,6.79861131348,28.1698469145,26.8041601173,32.583940337,2.18710258382,0.0,2.18710258382
 11/04  11:00:00,100.341544267,3.49869419548,12.5244638142,22.6741534016,26.8041601173,34.8316326447,1.10372498448,0.0,1.10372498448
 11/04  12:00:00,99.5450597492,3.52574666609,17.6415275049,18.0179483265,26.8041601173,33.5472370403,1.10361355106,0.0,1.10361355106
 11/04  13:00:00,99.1920691463,3.8253171163,23.532634527,14.0430714601,26.8041601173,30.9784458315,1.10349620946,0.0,1.10349620946
 11/04  14:00:00,76.3269905401,3.81919592988,25.9186397634,17.2077634267,8.04124803518,21.3317032909,1.10336032899,0.0,1.10336032899
 11/04  15:00:00,71.6845251127,3.67856495199,26.0010610705,13.9079032744,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,67.9556958661,3.59724899578,23.6932470679,12.2471050856,8.04124803518,20.3684065876,1.10333303528,0.0,1.10333303528
 11/04  17:00:00,59.8601932458,3.49869419548,18.9161805272,16.7473729403,2.68041601173,18.0090894769,1.10305957825,0.0,1.10305957825
 11/04  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306247453,0.0,1.10306247453
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314085041,0.0,1.10314085041
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297678067,0.0,1.10297678067
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294081884,0.0,1.10294081884
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294198011,0.0,1.10294198011
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293863468,0.0,1.10293863468
 11/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297754763,0.0,1.10297754763
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,19.3455480038,0.0974751834803,0.476720644103,0.0,2.68041601173,16.0824960704,1.10304934248,0.0,1.10304934248
 11/05  12:00:00,32.5787167601,2.25217112333,11.5551934606,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,35.2118839086,2.5921633949,13.8483683375,0.0,2.68041601173,16.0824960704,1.1032113843,0.0,1.1032113843
 11/05  14:00:00,37.4634130956,2.81690809328,15.8751528261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,36.5391840664,2.56093188965,15.2069000006,0.0,2.68041601173,16.0824960704,1.1029958508,0.0,1.1029958508
 11/05  16:00:00,35.611672743,2.3906184952,14.4497020716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297838192,0.0,1.10297838192
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300286993,0.0,1.10300286993
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029419774,0.0,1.1029419774
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298026331,0.0,1.10298026331
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298071374,0.0,1.10298071374
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10286903897,0.0,1.10286903897
 11/06  07:00:00,113.775853313,3.49869419548,18.0170373843,50.6435215214,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,105.483911257,3.49869419548,10.9918739386,42.2206173266,16.0824960704,32.6817896323,1.10328398653,0.0,1.10328398653
 11/06  09:00:00,150.494918626,3.50109761453,8.47896205867,19.8556182609,48.2474882111,70.4033123869,2.18829300556,0.0,2.18829300556
 11/06  10:00:00,131.345379868,3.49869419548,8.19020770961,9.34580869971,48.2474882111,62.0547409583,2.18870164017,0.0,2.18870164017
 11/06  11:00:00,131.447156763,3.7787907886,13.2444676155,6.03982250233,48.2474882111,60.1281475517,2.18854414761,0.0,2.18854414761
 11/06  12:00:00,137.074669073,4.33768951237,18.3962849208,4.03002537631,48.2474882111,62.0547409583,2.18919403073,0.0,2.18919403073
 11/06  13:00:00,139.757955506,4.54041846091,21.1793657682,4.27185052081,48.2474882111,61.5103924513,2.19030710551,0.0,2.19030710551
 11/06  14:00:00,141.959896009,4.6121566855,24.4901355037,0.941440051001,48.2474882111,63.6602354638,3.27478404866,0.0,3.27478404866
 11/06  15:00:00,139.960633618,4.52117713758,27.0553806239,0.0,48.2474882111,60.1281475517,1.10424727814,0.0,1.10424727814
 11/06  16:00:00,140.197429297,4.34349505995,27.4698583799,0.0,48.2474882111,60.1281475517,2.18810111224,0.0,2.18810111224
 11/06  17:00:00,139.82755412,4.03412135257,24.4643106895,0.0551561111224,48.2474882111,63.0180376616,2.1893520603,0.0,2.1893520603
 11/06  18:00:00,133.192506118,3.73040274536,17.0817746745,2.1819430505,37.5258241642,62.7947880557,1.10387901213,0.0,1.10387901213
 11/06  19:00:00,98.7162358061,3.49869419548,9.47874463268,8.1040178127,26.8041601173,36.0181789539,1.10370113284,0.0,1.10370113284
 11/06  20:00:00,99.198664226,3.49869419548,6.23824155147,14.3957405225,26.8041601173,33.4493877451,1.10340606765,0.0,1.10340606765
 11/06  21:00:00,88.546211325,3.49869419548,4.36420543085,21.6998198125,16.0824960704,28.0885557216,1.10347284929,0.0,1.10347284929
 11/06  22:00:00,90.88166464,3.49869419548,3.39274335666,26.2911308062,16.0824960704,26.8041601173,1.10310309206,0.0,1.10310309206
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298071272,0.0,1.10298071272
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298153937,0.0,1.10298153937
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298088195,0.0,1.10298088195
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,128.910804572,3.49869419548,14.1967122374,69.5987979281,5.36083202345,21.4433280938,1.10305506961,0.0,1.10305506961
 11/07  08:00:00,107.121651882,3.49869419548,0.720770445367,54.1294614447,16.0824960704,32.6817896323,4.00539387666,2.90187008442,1.10352379224
 11/07  09:00:00,148.229640999,3.5424560736,6.16780714765,19.8601370855,48.2474882111,70.4033123869,1.1042981804,0.0,1.1042981804
 11/07  10:00:00,133.43709055,3.50530238661,11.4344899516,8.18662894874,48.2474882111,62.0547409583,2.18872274124,0.0,2.18872274124
 11/07  11:00:00,134.359265709,3.78549242531,16.8164266042,5.37327082218,48.2474882111,60.1281475517,2.18872423806,0.0,2.18872423806
 11/07  12:00:00,141.772322878,4.36523671577,23.8067647684,3.28965212987,48.2474882111,62.0547409583,2.18926808727,0.0,2.18926808727
 11/07  13:00:00,146.636047035,4.74377843508,29.6912608285,2.43468701498,48.2474882111,61.5103924513,3.2752441586,0.0,3.2752441586
 11/07  14:00:00,150.942695422,4.87159520874,33.8926880927,0.262248351369,48.2474882111,63.6602354638,2.18993256082,0.0,2.18993256082
 11/07  15:00:00,149.117120017,4.70761021155,36.0254339489,0.0,48.2474882111,60.1281475517,2.18840528167,0.0,2.18840528167
 11/07  16:00:00,149.426606138,4.56322726631,36.4793030148,0.0,48.2474882111,60.1281475517,1.10420837716,0.0,1.10420837716
 11/07  17:00:00,148.567939186,4.25811061464,33.0358626044,0.0,48.2474882111,63.0180376616,2.18877019858,0.0,2.18877019858
 11/07  18:00:00,140.934563632,3.83328696287,26.6424440602,0.260446961882,37.5258241642,62.7947880557,2.1879306249,0.0,2.1879306249
 11/07  19:00:00,105.522701976,3.49869419548,21.1398643292,3.24936428613,26.8041601173,36.0181789539,1.10359760558,0.0,1.10359760558
 11/07  20:00:00,103.848028602,3.49869419548,18.3452570432,6.93808940735,26.8041601173,33.4493877451,1.10339950737,0.0,1.10339950737
 11/07  21:00:00,89.9058373031,3.49869419548,15.5719376191,11.8517136024,16.0824960704,28.0885557216,1.10342617475,0.0,1.10342617475
 11/07  22:00:00,90.6302829972,3.49869419548,14.8673474889,14.5651450311,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298080669,0.0,1.10298080669
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
