Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297966822,0.0,1.10297966822
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298128938,0.0,1.10298128938
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309674309,0.0,1.10309674309
 11/08  07:00:00,104.240696802,3.49869419548,18.0244638932,41.100938502,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,93.4188291868,3.49869419548,5.77799344479,35.3694157498,16.0824960704,32.6817896323,1.10347086404,0.0,1.10347086404
 11/08  09:00:00,144.053449217,3.59251314281,12.1537395663,9.64795581595,48.2474882111,70.4033123869,2.18840656484,0.0,2.18840656484
 11/08  10:00:00,136.05900034,3.62274159797,17.6654149592,4.46017451912,48.2474882111,62.0547409583,2.18862065712,0.0,2.18862065712
 11/08  11:00:00,140.501280341,4.26127515064,25.4121096686,2.44381966487,48.2474882111,60.1281475517,1.10447908317,0.0,1.10447908317
 11/08  12:00:00,147.09076926,4.71339903868,31.1825090294,0.884191928416,48.2474882111,62.0547409583,3.2739589398,0.0,3.2739589398
 11/08  13:00:00,148.006564193,4.81886945579,32.9903246827,0.431049297504,48.2474882111,61.5103924513,2.19019715547,0.0,2.19019715547
 11/08  14:00:00,148.017810768,4.54694291791,31.5547040814,0.0,48.2474882111,63.6602354638,3.2749674197,0.0,3.2749674197
 11/08  15:00:00,143.608597489,4.38684671907,30.8376749134,0.0,48.2474882111,60.1281475517,1.10418921207,0.0,1.10418921207
 11/08  16:00:00,141.861222327,4.0695978042,29.4075486661,0.0,48.2474882111,60.1281475517,2.18825192108,0.0,2.18825192108
 11/08  17:00:00,142.96354397,3.95432989702,27.7352481061,0.0,48.2474882111,63.0180376616,2.18933246684,0.0,2.18933246684
 11/08  18:00:00,138.85618904,3.80236376438,24.7589835774,0.0964560509683,37.5258241642,62.7947880557,1.10387268374,0.0,1.10387268374
 11/08  19:00:00,104.51404806,3.49869419548,20.652372467,2.7282022323,26.8041601173,36.0181789539,1.10361336969,0.0,1.10361336969
 11/08  20:00:00,103.091374864,3.49869419548,18.6153522235,5.91134048866,26.8041601173,33.4493877451,1.10340804107,0.0,1.10340804107
 11/08  21:00:00,89.6089927842,3.49869419548,17.8342455153,9.29256118732,16.0824960704,28.0885557216,1.10347876757,0.0,1.10347876757
 11/08  22:00:00,89.5490984043,3.49869419548,17.4642743613,10.8870335658,16.0824960704,26.8041601173,1.10310711027,0.0,1.10310711027
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298239176,0.0,1.10298239176
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298245656,0.0,1.10298245656
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298064344,0.0,1.10298064344
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,87.7677826466,3.51301394293,19.1684757106,23.4696927817,5.36083202345,21.4433280938,1.10306275414,0.0,1.10306275414
 11/09  08:00:00,86.5840942123,3.49869419548,12.5333537548,21.7793204654,16.0824960704,32.6817896323,1.1035483354,0.0,1.1035483354
 11/09  09:00:00,143.635595697,3.62163649045,15.7178576625,5.6368608518,48.2474882111,70.4033123869,1.10409942158,0.0,1.10409942158
 11/09  10:00:00,135.958137646,3.61067842723,19.2510436741,2.7857462817,48.2474882111,62.0547409583,2.18864975828,0.0,2.18864975828
 11/09  11:00:00,138.355580887,4.1821190553,24.5654636581,1.22392231706,48.2474882111,60.1281475517,2.18883314136,0.0,2.18883314136
 11/09  12:00:00,144.631330111,4.72571814792,29.3568190894,0.238123610628,48.2474882111,62.0547409583,2.18942659029,0.0,2.18942659029
 11/09  13:00:00,147.730458743,4.8867827012,33.0098149903,0.0675402947873,48.2474882111,61.5103924513,3.27501261756,0.0,3.27501261756
 11/09  14:00:00,153.306575116,5.01793492803,36.3724764188,0.0,48.2474882111,63.6602354638,2.19015783722,0.0,2.19015783722
 11/09  15:00:00,149.511948221,4.81319205656,36.314680308,0.0,48.2474882111,60.1281475517,2.18840925635,0.0,2.18840925635
 11/09  16:00:00,147.113887982,4.64853855872,34.0812735666,0.0,48.2474882111,60.1281475517,1.10411321108,0.0,1.10411321108
 11/09  17:00:00,146.178400549,4.3163772726,30.58805731,0.0,48.2474882111,63.0180376616,2.18904601494,0.0,2.18904601494
 11/09  18:00:00,141.273490228,3.9195699553,27.1500454933,0.00548913229992,37.5258241642,62.7947880557,2.18821981671,0.0,2.18821981671
 11/09  19:00:00,104.90087381,3.49869419548,22.866135764,0.901264685478,26.8041601173,36.0181789539,1.10359507441,0.0,1.10359507441
 11/09  20:00:00,102.499528625,3.49869419548,20.819239913,3.11560656041,26.8041601173,33.4493877451,1.10342275606,0.0,1.10342275606
 11/09  21:00:00,88.9454500642,3.49869419548,19.4020351588,7.06122882381,16.0824960704,28.0885557216,1.10344740697,0.0,1.10344740697
 11/09  22:00:00,88.37166979,3.49869419548,18.1549213272,9.01895798555,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302379117,0.0,1.10302379117
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029839973,0.0,1.1029839973
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298293145,0.0,1.10298293145
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309321154,0.0,1.10309321154
 11/10  07:00:00,94.0980920208,3.52850844409,17.3426695442,31.6103138212,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,88.0229140278,3.49869419548,3.10019447921,30.1839662231,16.0824960704,32.6817896323,1.10348496366,0.0,1.10348496366
 11/10  09:00:00,140.391920738,3.62196094836,8.26487968564,9.84583941218,48.2474882111,70.4033123869,2.18834596986,0.0,2.18834596986
 11/10  10:00:00,132.01808552,3.59664157498,14.5187872262,3.59198745514,48.2474882111,62.0547409583,2.18864806185,0.0,2.18864806185
 11/10  11:00:00,134.468653812,4.07847136226,20.1449709934,1.86113559924,48.2474882111,60.1281475517,2.18879411135,0.0,2.18879411135
 11/10  12:00:00,142.249211651,4.70186200277,26.3944487971,0.842231587218,48.2474882111,62.0547409583,2.18951758764,0.0,2.18951758764
 11/10  13:00:00,146.328295449,4.9477610484,31.085334583,0.528879061298,48.2474882111,61.5103924513,2.19029684888,0.0,2.19029684888
 11/10  14:00:00,149.624462666,5.05327671693,32.6550221805,0.0,48.2474882111,63.6602354638,3.27509373277,0.0,3.27509373277
 11/10  15:00:00,146.21895262,4.9590012717,32.8758754911,0.0,48.2474882111,60.1281475517,2.18833871449,0.0,2.18833871449
 11/10  16:00:00,147.041446702,5.03527068575,33.6221001596,0.0,48.2474882111,60.1281475517,1.10408789978,0.0,1.10408789978
 11/10  17:00:00,146.540656687,4.73369136688,30.5329993534,0.0,48.2474882111,63.0180376616,2.18930308941,0.0,2.18930308941
 11/10  18:00:00,132.269683173,3.95206562541,17.7249682124,0.394263688059,37.5258241642,62.7947880557,2.18772451005,0.0,2.18772451005
 11/10  19:00:00,94.3050411457,3.49869419548,9.29004847424,3.88151931069,26.8041601173,36.0181789539,1.10365409789,0.0,1.10365409789
 11/10  20:00:00,94.8296947876,3.49869419548,8.39311349441,7.87189914124,26.8041601173,33.4493877451,1.10334596424,0.0,1.10334596424
 11/10  21:00:00,82.8096081241,3.49869419548,7.68244546904,12.6449765734,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/10  22:00:00,83.5687391925,3.49869419548,5.68017267011,16.6907760452,16.0824960704,26.8041601173,1.10327162392,0.0,1.10327162392
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298405763,0.0,1.10298405763
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294540722,0.0,1.10294540722
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294037913,0.0,1.10294037913
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295324037,0.0,1.10295324037
 11/11  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029824341,0.0,1.1029824341
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,26.1169238942,1.00176176692,6.34380995108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,34.6607835146,2.25302575197,13.6364055865,0.0,2.68041601173,16.0824960704,1.1030793137,0.0,1.1030793137
 11/11  13:00:00,38.94253118,2.80823192682,17.362947077,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,38.7368410237,2.6621567499,17.3033320976,0.0,2.68041601173,16.0824960704,1.10320585668,0.0,1.10320585668
 11/11  15:00:00,40.0592024697,2.77822416409,18.5096261294,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,38.2789035038,2.54429235036,16.9632589773,0.0,2.68041601173,16.0824960704,1.10301158628,0.0,1.10301158628
 11/11  17:00:00,26.3266319252,0.995784604241,6.55949514473,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294331185,0.0,1.10294331185
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294430142,0.0,1.10294430142
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294651725,0.0,1.10294651725
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294615447,0.0,1.10294615447
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293898939,0.0,1.10293898939
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306044977,0.0,1.10306044977
 11/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294450515,0.0,1.10294450515
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,20.7642597858,0.292425550441,1.70048205919,0.0,2.68041601173,16.0824960704,1.10298325318,0.0,1.10298325318
 11/12  12:00:00,32.0260284685,2.02406251584,11.2306137764,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,39.3608682403,3.04692977937,17.5425862847,0.0,2.68041601173,16.0824960704,1.10308267985,0.0,1.10308267985
 11/12  14:00:00,36.4286032338,2.4969534788,15.1602975788,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,41.4713453318,3.11192543224,19.5880677234,0.0,2.68041601173,16.0824960704,1.10308527734,0.0,1.10308527734
 11/12  16:00:00,36.8495147644,2.38501019368,15.6931523945,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,30.728149378,1.57618556708,10.3806116348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299641118,0.0,1.10299641118
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294152615,0.0,1.10294152615
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306331092,0.0,1.10306331092
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298599604,0.0,1.10298599604
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298427854,0.0,1.10298427854
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029857341,0.0,1.1029857341
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  07:00:00,139.544682225,3.49869419548,13.6638776502,80.7655101679,5.36083202345,21.4433280938,1.1030613604,0.0,1.1030613604
 11/13  08:00:00,115.907928062,3.49869419548,0.0246740432351,61.1445006934,16.0824960704,32.6817896323,10.1249731691,9.02141816121,1.10355500793
 11/13  09:00:00,147.131906305,3.50602051199,4.94130176059,20.0253433399,48.2474882111,70.4033123869,1.31138421633,0.207142439476,1.10424177686
 11/13  10:00:00,135.586226598,3.56686964003,12.3699886486,9.33869904587,48.2474882111,62.0547409583,2.18875610409,0.0,2.18875610409
 11/13  11:00:00,137.567528888,4.05016012979,19.0886829356,6.04460996553,48.2474882111,60.1281475517,2.18869088309,0.0,2.18869088309
 11/13  12:00:00,144.363642543,4.53417271069,25.6646894486,3.85411111978,48.2474882111,62.0547409583,2.1893347329,0.0,2.1893347329
 11/13  13:00:00,148.225212858,4.71361454386,31.1417408835,2.6035366745,48.2474882111,61.5103924513,3.27551813578,0.0,3.27551813578
 11/13  14:00:00,152.958273021,4.74126254503,35.9850286358,0.315818071162,48.2474882111,63.6602354638,2.19020445365,0.0,2.19020445365
 11/13  15:00:00,150.896175875,4.67273659788,37.8393634204,0.0,48.2474882111,60.1281475517,2.18847854199,0.0,2.18847854199
 11/13  16:00:00,148.81725456,4.50239326332,35.9307854396,0.0,48.2474882111,60.1281475517,1.10416162888,0.0,1.10416162888
 11/13  17:00:00,146.060403036,4.12285362452,30.663583445,0.0,48.2474882111,63.0180376616,2.1891946147,0.0,2.1891946147
 11/13  18:00:00,140.933445724,3.78074755902,24.1199172652,0.367061919551,37.5258241642,62.7947880557,2.18839415673,0.0,2.18839415673
 11/13  19:00:00,102.595277903,3.49869419548,16.6669174148,4.79488712776,26.8041601173,36.0181789539,1.1036782392,0.0,1.1036782392
 11/13  20:00:00,99.7564517657,3.49869419548,11.6933532734,9.49841634035,26.8041601173,33.4493877451,1.10341666691,0.0,1.10341666691
 11/13  21:00:00,87.9018909006,3.49869419548,10.059049932,15.360654887,16.0824960704,28.0885557216,1.10343724929,0.0,1.10343724929
 11/13  22:00:00,88.385031899,3.49869419548,7.47809100825,19.7091504136,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307479144,0.0,1.10307479144
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298723362,0.0,1.10298723362
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298604187,0.0,1.10298604187
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298613064,0.0,1.10298613064
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,101.528769354,3.49869419548,15.9533368126,40.4601381346,5.36083202345,21.4433280938,1.10306178242,0.0,1.10306178242
 11/14  08:00:00,96.0554120141,3.49869419548,5.98609041703,35.3305682715,16.0824960704,32.6817896323,1.10355838828,0.0,1.10355838828
 11/14  09:00:00,140.289288047,3.59777673314,9.08851160089,8.94375902109,48.2474882111,70.4033123869,1.10425089583,0.0,1.10425089583
 11/14  10:00:00,131.668485913,3.7075008422,12.2569019919,5.3934138159,48.2474882111,62.0547409583,2.18876492445,0.0,2.18876492445
 11/14  11:00:00,133.455972583,4.23748599364,17.1833537167,3.65105701583,48.2474882111,60.1281475517,2.18872940669,0.0,2.18872940669
 11/14  12:00:00,139.269801047,4.65533431832,21.896936759,2.4068607061,48.2474882111,62.0547409583,2.18938943186,0.0,2.18938943186
 11/14  13:00:00,141.638487499,4.85448037497,24.994762755,2.02292361266,48.2474882111,61.5103924513,3.27562760485,0.0,3.27562760485
 11/14  14:00:00,144.140179118,4.91641464946,27.0037772174,0.303823482401,48.2474882111,63.6602354638,2.19029279996,0.0,2.19029279996
 11/14  15:00:00,140.434236589,4.76395720753,27.2862035248,0.0,48.2474882111,60.1281475517,2.18864831723,0.0,2.18864831723
 11/14  16:00:00,140.301855037,4.52105954314,27.3967196366,0.0,48.2474882111,60.1281475517,2.18826382231,0.0,2.18826382231
 11/14  17:00:00,139.512840855,4.16887154021,24.0700033484,0.0,48.2474882111,63.0180376616,2.1889804176,0.0,2.1889804176
 11/14  18:00:00,134.511872395,3.82520611944,17.1316701818,0.889277113601,37.5258241642,62.7947880557,1.10378221597,0.0,1.10378221597
 11/14  19:00:00,98.3745585631,3.49869419548,11.8907474092,5.35033779317,26.8041601173,36.0181789539,1.10360337866,0.0,1.10360337866
 11/14  20:00:00,96.937925203,3.49869419548,8.57198180198,9.80126124908,26.8041601173,33.4493877451,1.10338102842,0.0,1.10338102842
 11/14  21:00:00,84.5128232773,3.49869419548,4.28415071401,17.7464864817,16.0824960704,28.0885557216,1.10348771016,0.0,1.10348771016
 11/14  22:00:00,86.6690969616,3.49869419548,3.37552643996,22.0957800444,16.0824960704,26.8041601173,1.10309802569,0.0,1.10309802569
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298798992,0.0,1.10298798992
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298489492,0.0,1.10298489492
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298765923,0.0,1.10298765923
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,124.943173805,3.49869419548,14.6377056994,65.1901736983,5.36083202345,21.4433280938,1.10306310816,0.0,1.10306310816
 11/15  08:00:00,108.769527051,3.49869419548,0.0,54.0307737259,16.0824960704,32.6817896323,19.5247639386,18.4212581448,1.10350579378
 11/15  09:00:00,142.068117783,3.58113240355,2.03710383949,17.7906408476,48.2474882111,70.4033123869,2.84319449332,1.73885455264,1.10433994068
 11/15  10:00:00,129.741141417,3.51572043557,6.72507663159,9.18967508593,48.2474882111,62.0547409583,2.18869441208,0.0,2.18869441208
 11/15  11:00:00,130.021196123,3.7285930606,11.5816305767,6.32689662866,48.2474882111,60.1281475517,2.18891782967,0.0,2.18891782967
 11/15  12:00:00,137.348458619,4.40277817018,18.3374533725,4.29755781323,48.2474882111,62.0547409583,2.18960048197,0.0,2.18960048197
 11/15  13:00:00,142.399190091,4.77951720335,23.930075181,3.92327694985,48.2474882111,61.5103924513,3.27543025848,0.0,3.27543025848
 11/15  14:00:00,146.128695677,4.91002300057,28.2447786,1.05773030736,48.2474882111,63.6602354638,2.19018977889,0.0,2.19018977889
 11/15  15:00:00,143.369825844,4.7768120674,30.2089379198,0.0,48.2474882111,60.1281475517,2.18890925746,0.0,2.18890925746
 11/15  16:00:00,142.081322233,4.58639876978,29.1108476066,0.0,48.2474882111,60.1281475517,2.18828858398,0.0,2.18828858398
 11/15  17:00:00,139.882487758,4.15715700046,24.4345978667,0.0167669236164,48.2474882111,63.0180376616,2.1892510989,0.0,2.1892510989
 11/15  18:00:00,134.770113145,3.81049862384,16.6425506939,1.65134484695,37.5258241642,62.7947880557,1.10390540334,0.0,1.10390540334
 11/15  19:00:00,97.4811454549,3.49869419548,8.21296110223,8.13471099194,26.8041601173,36.0181789539,1.10360096542,0.0,1.10360096542
 11/15  20:00:00,97.7909847204,3.49869419548,5.78149034649,13.4448122219,26.8041601173,33.4493877451,1.1034088199,0.0,1.1034088199
 11/15  21:00:00,87.3549899643,3.49869419548,5.07691191103,19.7958919717,16.0824960704,28.0885557216,1.10349355446,0.0,1.10349355446
 11/15  22:00:00,89.2469234757,3.49869419548,3.67261813153,24.376514867,16.0824960704,26.8041601173,1.10311908698,0.0,1.10311908698
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298664898,0.0,1.10298664898
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298811488,0.0,1.10298811488
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298867483,0.0,1.10298867483
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,136.373407057,3.49869419548,13.9265293758,77.3315832748,5.36083202345,21.4433280938,1.10310946155,0.0,1.10310946155
 11/16  08:00:00,114.572216007,3.49869419548,0.0,59.8334626817,16.0824960704,32.6817896323,22.8597229417,21.7562110654,1.10351187629
 11/16  09:00:00,143.837425231,3.57099199622,3.12667340466,18.4805191385,48.2474882111,70.4033123869,2.52729170453,1.42321213945,1.10407956508
 11/16  10:00:00,132.88286062,3.56052506892,9.72423390287,9.28743238509,48.2474882111,62.0547409583,2.18886237218,0.0,2.18886237218
 11/16  11:00:00,134.392877159,3.94103957623,15.8970704887,6.17069123715,48.2474882111,60.1281475517,2.18871372735,0.0,2.18871372735
 11/16  12:00:00,140.751575288,4.49717114515,21.8249355491,4.11879933034,48.2474882111,62.0547409583,2.18919738743,0.0,2.18919738743
 11/16  13:00:00,144.436751829,4.75695586824,26.2849606679,3.62851453678,48.2474882111,61.5103924513,3.27524145069,0.0,3.27524145069
 11/16  14:00:00,146.492892913,4.85828877112,28.8907725862,0.827667786233,48.2474882111,63.6602354638,3.27511741569,0.0,3.27511741569
 11/16  15:00:00,142.561680414,4.73124758905,29.4463569684,0.0,48.2474882111,60.1281475517,1.10428563763,0.0,1.10428563763
 11/16  16:00:00,140.900723415,4.49737579112,28.0192717671,0.0,48.2474882111,60.1281475517,2.18824940886,0.0,2.18824940886
 11/16  17:00:00,139.604673807,4.09039816662,24.236424426,0.00388524760993,48.2474882111,63.0180376616,2.18904374299,0.0,2.18904374299
 11/16  18:00:00,137.490622209,3.79238650833,19.7408533408,1.29166337882,37.5258241642,62.7947880557,1.1039659932,0.0,1.1039659932
 11/16  19:00:00,102.327290877,3.49869419548,14.8871037046,6.3067138112,26.8041601173,36.0181789539,1.10380669601,0.0,1.10380669601
 11/16  20:00:00,101.397791205,3.49869419548,12.5698331923,10.2632758608,26.8041601173,33.4493877451,1.10357055091,0.0,1.10357055091
 11/16  21:00:00,89.1464081126,3.49869419548,10.8258214706,15.8384005604,16.0824960704,28.0885557216,1.10342118499,0.0,1.10342118499
 11/16  22:00:00,89.8121998932,3.49869419548,9.20252879974,19.4118806162,16.0824960704,26.8041601173,1.1031414247,0.0,1.1031414247
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298860617,0.0,1.10298860617
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298890051,0.0,1.10298890051
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029886511,0.0,1.1029886511
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309882232,0.0,1.10309882232
 11/17  07:00:00,111.851976318,3.49869419548,16.2083148725,50.5283670388,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,98.2560507904,3.49869419548,4.35321342716,39.1640840377,16.0824960704,32.6817896323,1.10357439527,0.0,1.10357439527
 11/17  09:00:00,141.862897786,3.59870771173,8.82059085778,10.7843585247,48.2474882111,70.4033123869,2.18866232406,0.0,2.18866232406
 11/17  10:00:00,134.511390437,3.58632264827,14.2431480527,6.371250473,48.2474882111,62.0547409583,2.18874406603,0.0,2.18874406603
 11/17  11:00:00,136.856178708,4.04302510395,20.7492677127,3.67981003434,48.2474882111,60.1281475517,1.10432113229,0.0,1.10432113229
 11/17  12:00:00,143.017856232,4.56371830769,26.443469797,1.69999886433,48.2474882111,62.0547409583,3.27414200785,0.0,3.27414200785
 11/17  13:00:00,146.949620637,4.75000699,31.3792923513,1.05400053881,48.2474882111,61.5103924513,2.19030507483,0.0,2.19030507483
 11/17  14:00:00,152.346521221,4.93571175686,35.4370381093,0.0576075859139,48.2474882111,63.6602354638,3.2752612622,0.0,3.2752612622
 11/17  15:00:00,149.473265849,4.81499389071,36.2741961014,0.0,48.2474882111,60.1281475517,2.18849505463,0.0,2.18849505463
 11/17  16:00:00,148.130543278,4.71974584811,35.026721573,0.0,48.2474882111,60.1281475517,1.10419625359,0.0,1.10419625359
 11/17  17:00:00,146.195793488,4.34432379375,30.577503727,0.0,48.2474882111,63.0180376616,2.18884846292,0.0,2.18884846292
 11/17  18:00:00,139.92630489,3.89058509833,23.2751569229,0.0948438883722,37.5258241642,62.7947880557,2.18808453884,0.0,2.18808453884
 11/17  19:00:00,101.543678597,3.49869419548,18.1081614754,2.30204376097,26.8041601173,36.0181789539,1.10369104467,0.0,1.10369104467
 11/17  20:00:00,101.283917547,3.49869419548,17.4658833356,5.25335205928,26.8041601173,33.4493877451,1.1034085517,0.0,1.1034085517
 11/17  21:00:00,87.9844546641,3.49869419548,16.6979668006,8.80430178187,16.0824960704,28.0885557216,1.10344361426,0.0,1.10344361426
 11/17  22:00:00,88.1502016774,3.49869419548,16.2447276128,10.7076835874,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302546557,0.0,1.10302546557
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299045935,0.0,1.10299045935
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298695247,0.0,1.10298695247
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310984793,0.0,1.10310984793
 11/18  07:00:00,88.4519051345,3.50012485426,18.4878572826,24.8473227862,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/18  08:00:00,72.4048635307,3.49869419548,11.6771632419,22.811490131,5.36083202345,26.5809105114,1.10316973021,0.0,1.10316973021
 11/18  09:00:00,85.1860041451,3.49869419548,14.1956246812,9.37954032444,26.8041601173,31.2995447326,1.10343591558,0.0,1.10343591558
 11/18  10:00:00,87.3444810629,3.50323834041,17.3204095297,6.16099594106,26.8041601173,33.5472370403,1.10362848545,0.0,1.10362848545
 11/18  11:00:00,87.3288847658,3.58980540328,19.952119236,4.39041957806,26.8041601173,32.583940337,1.10361432012,0.0,1.10361432012
 11/18  12:00:00,93.1753906209,4.1710579164,24.1178507303,3.24224911802,26.8041601173,34.8316326447,1.10369492002,0.0,1.10369492002
 11/18  13:00:00,93.9132733087,4.46963517672,26.8627012096,2.22109967072,26.8041601173,33.5472370403,1.10364578508,0.0,1.10364578508
 11/18  14:00:00,89.6511953569,4.19562488402,26.4358592566,1.2286651733,26.8041601173,30.9784458315,2.18714304354,0.0,2.18714304354
 11/18  15:00:00,59.0697677972,3.75079654318,24.1603703977,1.77720943621,8.04124803518,21.3317032909,0.02,0.0,0.02
 11/18  16:00:00,58.0968964194,3.51050982714,22.9067530079,3.58263776856,8.04124803518,20.0473076865,1.10334009689,0.0,1.10334009689
 11/18  17:00:00,56.4297230069,3.49869419548,19.8471972325,4.66573686203,8.04124803518,20.3684065876,1.10337754523,0.0,1.10337754523
 11/18  18:00:00,66.0536028589,3.49869419548,15.9594521503,13.5608442637,2.68041601173,18.0090894769,1.10307684187,0.0,1.10307684187
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030705342,0.0,1.1030705342
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315589588,0.0,1.10315589588
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298807242,0.0,1.10298807242
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295000866,0.0,1.10295000866
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294987803,0.0,1.10294987803
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295001174,0.0,1.10295001174
 11/19  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298800049,0.0,1.10298800049
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,27.1159397349,1.3548834039,6.98970415476,0.0,2.68041601173,16.0824960704,1.10309918067,0.0,1.10309918067
 11/19  13:00:00,32.1496153182,2.46733458936,10.9109285526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,34.0833442253,2.68581435726,12.6261776918,0.0,2.68041601173,16.0824960704,1.10321965234,0.0,1.10321965234
 11/19  15:00:00,29.3864173495,1.82504461475,8.79002055855,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,22.4381710823,0.585224736688,3.08159416941,0.0,2.68041601173,16.0824960704,1.10300223228,0.0,1.10300223228
 11/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294881191,0.0,1.10294881191
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294833822,0.0,1.10294833822
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294868722,0.0,1.10294868722
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299122887,0.0,1.10299122887
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299154564,0.0,1.10299154564
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310256456,0.0,1.10310256456
 11/20  07:00:00,179.086910711,3.49869419548,11.511977036,122.459639268,5.36083202345,21.4433280938,0.209113243329,0.189113243329,0.02
 11/20  08:00:00,146.357739912,3.49869419548,0.0,89.1516532533,16.0824960704,32.6817896323,25.679488904,24.5759190512,1.10356985283
 11/20  09:00:00,164.569055434,3.49869419548,0.225247202416,42.1858733437,48.2474882111,70.4033123869,10.3778338411,8.18937241115,2.18846142995
 11/20  10:00:00,142.184151156,3.49869419548,3.34569699446,25.0290907028,48.2474882111,62.0547409583,2.26217915728,0.0733935095235,2.18878564775
 11/20  11:00:00,138.985384667,3.49869419548,7.32875985837,19.7738547559,48.2474882111,60.1281475517,2.18908015412,0.0,2.18908015412
 11/20  12:00:00,139.927192877,3.63059594227,10.8409903021,15.1449373693,48.2474882111,62.0547409583,2.18962954931,0.0,2.18962954931
 11/20  13:00:00,141.910771647,3.56334748911,13.0446724849,15.536430916,48.2474882111,61.5103924513,3.27561111407,0.0,3.27561111407
 11/20  14:00:00,139.091284343,3.60886442583,15.0125592199,8.55369692816,48.2474882111,63.6602354638,2.19037007476,0.0,2.19037007476
 11/20  15:00:00,132.447753063,3.67442185379,15.453242309,4.93601304364,48.2474882111,60.1281475517,2.18875737932,0.0,2.18875737932
 11/20  16:00:00,131.075680401,3.52958167028,14.7408968429,4.42112603063,48.2474882111,60.1281475517,2.18842701789,0.0,2.18842701789
 11/20  17:00:00,134.084179798,3.5466503479,13.7204764755,5.5430870079,48.2474882111,63.0180376616,2.18923713205,0.0,2.18923713205
 11/20  18:00:00,140.226170304,3.62527896618,11.8976814363,12.037490921,37.5258241642,62.7947880557,1.10390432666,0.0,1.10390432666
 11/20  19:00:00,110.440096834,3.49869419548,9.41341972254,19.8932037508,26.8041601173,36.0181789539,1.10373154119,0.0,1.10373154119
 11/20  20:00:00,110.168270461,3.49869419548,8.55041607432,23.0531722351,26.8041601173,33.4493877451,1.10342419144,0.0,1.10342419144
 11/20  21:00:00,102.071274327,3.49869419548,7.45173031605,32.1373579297,16.0824960704,28.0885557216,1.10351985995,0.0,1.10351985995
 11/20  22:00:00,103.656147365,3.49869419548,6.14869743959,36.3096594478,16.0824960704,26.8041601173,1.10310879542,0.0,1.10310879542
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299196018,0.0,1.10299196018
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298946876,0.0,1.10298946876
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299286819,0.0,1.10299286819
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,131.948815116,3.49869419548,14.2954392721,72.5380814366,5.36083202345,21.4433280938,1.10312950754,0.0,1.10312950754
 11/21  08:00:00,118.836825782,3.49869419548,0.0,61.6307391229,16.0824960704,32.6817896323,19.1231553443,18.0195711038,1.1035842405
 11/21  09:00:00,151.16681757,3.5234296776,1.48337643703,27.5007707635,48.2474882111,70.4033123869,5.06572238785,2.87713375462,2.18858863323
 11/21  10:00:00,134.43427316,3.49869419548,5.75646546996,14.8684442315,48.2474882111,62.0547409583,1.10430038253,0.0,1.10430038253
 11/21  11:00:00,132.087394585,3.49869419548,8.54124173663,11.6633827961,48.2474882111,60.1281475517,2.18904539708,0.0,2.18904539708
 11/21  12:00:00,134.337203999,3.49869419548,10.911704122,9.61613641813,48.2474882111,62.0547409583,3.2743283805,0.0,3.2743283805
 11/21  13:00:00,136.823339417,3.5376587716,13.4509401134,10.0684197753,48.2474882111,61.5103924513,2.1906967929,0.0,2.1906967929
 11/21  14:00:00,136.8713087,3.55746766803,15.0941602789,6.30351698362,48.2474882111,63.6602354638,3.27531436006,0.0,3.27531436006
 11/21  15:00:00,133.517036858,3.49869419548,16.8686597177,4.76560708776,48.2474882111,60.1281475517,2.18853139033,0.0,2.18853139033
 11/21  16:00:00,133.775383771,3.49869419548,17.4054723666,4.48714135224,48.2474882111,60.1281475517,1.10424445316,0.0,1.10424445316
 11/21  17:00:00,136.767593476,3.5718315166,15.8221707071,6.09962528522,48.2474882111,63.0180376616,2.18898665059,0.0,2.18898665059
 11/21  18:00:00,138.967685427,3.65439632472,11.5768775134,11.0706926083,37.5258241642,62.7947880557,2.1880880461,0.0,2.1880880461
 11/21  19:00:00,107.286749332,3.49869419548,5.33873122783,20.8145447436,26.8041601173,36.0181789539,1.10364084636,0.0,1.10364084636
 11/21  20:00:00,108.157798139,3.49869419548,1.82079246562,27.7723235211,26.8041601173,33.4493877451,1.10339604962,0.0,1.10339604962
 11/21  21:00:00,100.510756322,3.49869419548,0.0717983815766,37.9567718591,16.0824960704,28.0885557216,7.57435677018,6.47082682425,1.10352994593
 11/21  22:00:00,104.754482265,3.49869419548,0.0,43.5566917875,16.0824960704,26.8041601173,13.8180747114,13.7980747114,0.02
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304710977,0.0,1.10304710977
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299303893,0.0,1.10299303893
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299253098,0.0,1.10299253098
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299349516,0.0,1.10299349516
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,150.342306213,3.49869419548,13.0576580541,92.1693537525,5.36083202345,21.4433280938,1.10307892038,0.0,1.10307892038
 11/22  08:00:00,128.330875763,3.49869419548,0.0,71.1247891044,16.0824960704,32.6817896323,16.2901400817,15.1865173184,1.10362276325
 11/22  09:00:00,157.228417579,3.51686483317,0.23339287883,34.8189191746,48.2474882111,70.4033123869,6.67795723581,5.5736046945,1.10435254131
 11/22  10:00:00,140.480901185,3.49869419548,2.16867590024,24.5028618259,48.2474882111,62.0547409583,2.34125256447,0.152436336134,2.18881622834
 11/22  11:00:00,139.163194821,3.49869419548,4.35048777444,22.929936994,48.2474882111,60.1281475517,2.18884969321,0.0,2.18884969321
 11/22  12:00:00,140.078480505,3.49869419548,5.64589505563,20.6232219903,48.2474882111,62.0547409583,2.18959462822,0.0,2.18959462822
 11/22  13:00:00,143.630169457,3.50364029489,6.40336602098,23.9568423841,48.2474882111,61.5103924513,3.27532300443,0.0,3.27532300443
 11/22  14:00:00,139.529437986,3.52554076953,7.03607474589,17.0516587014,48.2474882111,63.6602354638,3.27535664974,0.0,3.27535664974
 11/22  15:00:00,138.526026994,3.49869419548,6.09916230594,20.5440946356,48.2474882111,60.1281475517,1.10413514329,0.0,1.10413514329
 11/22  16:00:00,141.475081014,3.49869419548,5.32148075701,24.2708302048,48.2474882111,60.1281475517,2.1884813055,0.0,2.1884813055
 11/22  17:00:00,143.318629464,3.5192165759,5.91934117156,22.6061057496,48.2474882111,63.0180376616,2.18937053632,0.0,2.18937053632
 11/22  18:00:00,151.10138929,3.60133917452,6.16675502373,28.6675761111,37.5258241642,62.7947880557,2.18780051756,0.0,2.18780051756
 11/22  19:00:00,121.99434427,3.49869419548,4.75546625822,36.1054046507,26.8041601173,36.0181789539,1.10361417342,0.0,1.10361417342
 11/22  20:00:00,119.207256732,3.49869419548,5.20452763644,35.4380469435,26.8041601173,33.4493877451,1.10343714659,0.0,1.10343714659
 11/22  21:00:00,109.419302267,3.49869419548,5.41701244656,41.5201037389,16.0824960704,28.0885557216,1.10349299985,0.0,1.10349299985
 11/22  22:00:00,110.37734339,3.49869419548,5.28628008969,43.893272823,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299320039,0.0,1.10299320039
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294809746,0.0,1.10294809746
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295229691,0.0,1.10295229691
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307787866,0.0,1.10307787866
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295274733,0.0,1.10295274733
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299003977,0.0,1.10299003977
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030376782,0.0,1.1030376782
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030831102,0.0,1.1030831102
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298989163,0.0,1.10298989163
 11/23  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10274203879,0.0,1.10274203879
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307188432,0.0,1.10307188432
 11/23  23:00:00,34.7732475343,0.20546675168,0.0757345416931,0.916694064776,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,40.3066022872,1.0273337584,0.605093647032,5.09882270557,2.68041601173,16.0824960704,1.10295337572,0.0,1.10295337572
 11/24  01:00:00,44.9923394453,0.821867006719,0.299613417479,4.93467482143,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,47.2452086371,1.0273337584,0.335579145825,6.94611153321,2.68041601173,21.4433280938,0.0387548855615,0.0187548855615,0.02
 11/24  03:00:00,46.4034072297,0.821867006719,0.129937703854,6.51541831952,2.68041601173,21.4433280938,1.26731213482,0.164256878464,1.10305525636
 11/24  04:00:00,48.6418334203,1.0273337584,0.142625485302,8.53568997693,2.68041601173,21.4433280938,0.153934633404,0.133934633404,0.02
 11/24  05:00:00,47.5457082219,0.821867006719,0.0355102709117,7.75214674459,2.68041601173,21.4433280938,1.52213335144,0.4191375615,1.10299578994
 11/24  06:00:00,52.5821532801,1.0273337584,0.0119915303955,9.92622777992,5.36083202345,21.4433280938,0.31806920912,0.29806920912,0.02
 11/24  07:00:00,212.505435163,3.49869419548,10.3530040264,157.037136729,5.36083202345,21.4433280938,1.10313068356,0.0,1.10313068356
 11/24  08:00:00,172.570748814,3.49869419548,0.0,115.364662155,16.0824960704,32.6817896323,45.6391015962,44.535562252,1.10353934424
 11/24  09:00:00,177.620593334,3.49869419548,0.0,55.4626584463,48.2474882111,70.4033123869,34.0233220986,31.8346679562,2.18865414242
 11/24  10:00:00,148.701522003,3.49869419548,0.0,34.8921585439,48.2474882111,62.0547409583,15.8424427294,14.7378776462,1.1045650832
 11/24  11:00:00,143.667370731,3.60991987004,1.25754517063,30.4158298335,48.2474882111,60.1281475517,3.54357748126,1.35453636539,2.18904111587
 11/24  12:00:00,145.224887424,3.93636016215,5.17800348565,25.799854513,48.2474882111,62.0547409583,3.27437131252,0.0,3.27437131252
 11/24  13:00:00,146.226946709,3.96209547124,6.97167809208,25.5268523895,48.2474882111,61.5103924513,2.19078212762,0.0,2.19078212762
 11/24  14:00:00,139.353475989,3.67390057785,6.41088390054,17.3525277416,48.2474882111,63.6602354638,3.27549948923,0.0,3.27549948923
 11/24  15:00:00,130.959741969,3.86147730012,7.56503084272,11.1491579695,48.2474882111,60.1281475517,2.18850071067,0.0,2.18850071067
 11/24  16:00:00,127.568820001,3.76411286965,7.39333322851,8.0272980459,48.2474882111,60.1281475517,1.10409937948,0.0,1.10409937948
 11/24  17:00:00,129.455785489,3.57785731623,5.5673049151,9.03665729062,48.2474882111,63.0180376616,2.1891875168,0.0,2.1891875168
 11/24  18:00:00,136.703161995,3.6137373067,1.61901031661,18.8046953913,37.5258241642,62.7947880557,3.49073814366,1.30225689895,2.18848124471
 11/24  19:00:00,115.685018138,3.49869419548,0.0,34.5515447768,26.8041601173,36.0181789539,20.6887550663,19.5850135936,1.10374147273
 11/24  20:00:00,121.952670527,3.49869419548,0.0,43.3879883752,26.8041601173,33.4493877451,34.1084548915,33.0050567598,1.10339813176
 11/24  21:00:00,118.490566391,3.49869419548,0.0,56.0083803097,16.0824960704,28.0885557216,43.2318978164,42.1283704925,1.10352732396
 11/24  22:00:00,123.792160525,3.49869419548,0.0,62.5943700475,16.0824960704,26.8041601173,43.9402492489,42.8371252832,1.10312396568
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299542859,0.0,1.10299542859
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,37.6882555112,0.616400255039,0.0,3.49650307998,2.68041601173,16.0824960704,1.51868979835,0.415696622322,1.10299317603
 11/25  04:00:00,41.8746600877,1.0273337584,0.0,7.27197415314,2.68041601173,16.0824960704,0.852005732618,0.832005732618,0.02
 11/25  05:00:00,41.1320031461,0.821867006719,0.0,6.73478396318,2.68041601173,16.0824960704,2.09148205184,0.988484225343,1.10299782649
 11/25  06:00:00,44.7065356873,1.0273337584,0.0,10.1038497527,2.68041601173,16.0824960704,2.13858660033,2.11858660033,0.02
 11/25  07:00:00,203.506304486,3.49869419548,10.4049205268,147.986089553,5.36083202345,21.4433280938,1.2022093112,0.0990952710358,1.10311404016
 11/25  08:00:00,155.8592111,3.49869419548,0.0,115.475667609,5.36083202345,26.5809105114,63.0656319475,61.9624035955,1.10322835201
 11/25  09:00:00,133.803066668,3.49869419548,0.0,72.1922275281,26.8041601173,31.2995447326,40.2308140367,40.2108140367,0.02
