Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/25  10:00:00,112.984506394,3.49869419548,0.0,49.125974947,26.8041601173,33.5472370403,19.7896714976,17.6024270952,2.18724440245
 11/25  11:00:00,108.515507625,3.52121912015,0.943930498057,44.6538174581,26.8041601173,32.583940337,3.48657062823,2.38298397213,1.10358665609
 11/25  12:00:00,109.224444091,3.66790032592,4.23970575703,39.6726051523,26.8041601173,34.8316326447,1.10375794151,0.0,1.10375794151
 11/25  13:00:00,104.999798807,3.65532201601,5.85163192542,35.1330076142,26.8041601173,33.5472370403,1.10360665069,0.0,1.10360665069
 11/25  14:00:00,100.877821053,3.75015988902,7.52112838763,31.8154867334,26.8041601173,30.9784458315,1.10362224384,0.0,1.10362224384
 11/25  15:00:00,78.1183496657,3.66379393152,7.47261000698,37.600554307,8.04124803518,21.3317032909,1.10343360324,0.0,1.10343360324
 11/25  16:00:00,73.3821578263,3.51564521772,6.23617304374,35.5333437491,8.04124803518,20.0473076865,1.10333456372,0.0,1.10333456372
 11/25  17:00:00,73.1732100624,3.49869419548,4.6077316668,36.6486894833,8.04124803518,20.3684065876,1.10343033149,0.0,1.10343033149
 11/25  18:00:00,95.2863125014,3.49869419548,2.49864270049,53.7870300227,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308150822,0.0,1.10308150822
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307733365,0.0,1.10307733365
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299721988,0.0,1.10299721988
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295446753,0.0,1.10295446753
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295440307,0.0,1.10295440307
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,37.8796564909,0.616400255039,0.22170566963,3.46619838999,2.68041601173,16.0824960704,1.1646109949,0.0615347512973,1.1030762436
 11/26  07:00:00,39.5818164113,0.821867006719,0.275792927924,4.90880430045,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,30.7601622605,1.0273337584,0.398142795526,5.6286668637,2.68041601173,16.0824960704,1.10299041559,0.0,1.10299041559
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300475667,0.0,1.10300475667
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,26.183759262,1.32934729793,6.08305978788,0.0,2.68041601173,16.0824960704,1.10309374428,0.0,1.10309374428
 11/26  14:00:00,29.897461831,1.90042420684,9.22568544796,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,27.8433160481,1.52055055653,7.5514133154,0.0,2.68041601173,16.0824960704,1.10313625518,0.0,1.10313625518
 11/26  16:00:00,23.2257650179,0.755297895132,3.69911494652,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295260313,0.0,1.10295260313
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294997878,0.0,1.10294997878
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307116944,0.0,1.10307116944
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295451368,0.0,1.10295451368
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299751798,0.0,1.10299751798
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299556047,0.0,1.10299556047
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312263668,0.0,1.10312263668
 11/27  07:00:00,180.688671282,3.49869419548,11.5420375156,124.031339359,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  08:00:00,147.647027896,3.49869419548,2.47315942666,87.9677818103,16.0824960704,32.6817896323,1.10357980791,0.0,1.10357980791
 11/27  09:00:00,162.649723921,3.49869419548,4.04347240929,36.4483166241,48.2474882111,70.4033123869,2.1887200321,0.0,2.1887200321
 11/27  10:00:00,141.577430407,3.50879184435,6.3915084653,21.3664608343,48.2474882111,62.0547409583,2.1890151212,0.0,2.1890151212
 11/27  11:00:00,139.758318433,3.73775929028,9.97698523032,17.6594980558,48.2474882111,60.1281475517,2.18895324835,0.0,2.18895324835
 11/27  12:00:00,142.893176784,4.10196939816,13.3416613545,15.1388767679,48.2474882111,62.0547409583,2.18960198566,0.0,2.18960198566
 11/27  13:00:00,146.610267872,4.22721320868,15.3259241088,17.2908097976,48.2474882111,61.5103924513,3.27576957416,0.0,3.27576957416
 11/27  14:00:00,143.155629682,4.33859973211,16.4524566581,10.4484095226,48.2474882111,63.6602354638,2.19017645671,0.0,2.19017645671
 11/27  15:00:00,134.167921024,4.16992805372,15.7271718348,5.88674527819,48.2474882111,60.1281475517,2.18899568923,0.0,2.18899568923
 11/27  16:00:00,131.083987805,3.85809232093,14.4317661562,4.4100534714,48.2474882111,60.1281475517,2.18850136557,0.0,2.18850136557
 11/27  17:00:00,132.619843588,3.60200868267,12.4288521138,5.3150168248,48.2474882111,63.0180376616,2.18934463784,0.0,2.18934463784
 11/27  18:00:00,142.013093816,3.61813875961,10.2346558004,13.0272469425,37.5258241642,62.7947880557,1.10393397896,0.0,1.10393397896
 11/27  19:00:00,109.808372535,3.49869419548,7.44695115959,21.2279480147,26.8041601173,36.0181789539,2.18745791208,0.0,2.18745791208
 11/27  20:00:00,110.221232529,3.49869419548,6.54633444971,25.110215927,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/27  21:00:00,102.531268233,3.49869419548,5.46238273821,34.5866994133,16.0824960704,28.0885557216,1.10347126256,0.0,1.10347126256
 11/27  22:00:00,105.402132187,3.49869419548,4.07703575448,40.1273059557,16.0824960704,26.8041601173,1.10328819978,0.0,1.10328819978
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299771527,0.0,1.10299771527
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299725688,0.0,1.10299725688
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299445318,0.0,1.10299445318
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312956116,0.0,1.10312956116
 11/28  07:00:00,152.838538951,3.49869419548,13.0263455852,94.6968989594,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,129.958643131,3.49869419548,0.0,72.7525564726,16.0824960704,32.6817896323,16.3933266709,15.2897517594,1.1035749115
 11/28  09:00:00,152.594899787,3.51273892714,0.0205066198827,30.4024135481,48.2474882111,70.4033123869,9.98511858746,7.79653891021,2.18857967725
 11/28  10:00:00,132.513589905,3.50106830591,1.29067276204,17.4111795734,48.2474882111,62.0547409583,2.90082004372,0.711675183078,2.18914486064
 11/28  11:00:00,131.923140128,3.70386063866,5.6928314956,14.142372137,48.2474882111,60.1281475517,2.18880323151,0.0,2.18880323151
 11/28  12:00:00,135.693138776,4.05730780947,9.94217530963,11.3829863939,48.2474882111,62.0547409583,2.18966250892,0.0,2.18966250892
 11/28  13:00:00,138.250110244,4.06695392298,12.4185200969,11.9983154671,48.2474882111,61.5103924513,3.27587775632,0.0,3.27587775632
 11/28  14:00:00,138.656387281,4.24625514213,14.3013419353,8.19262643428,48.2474882111,63.6602354638,2.53708302655,0.0,2.53708302655
 11/28  15:00:00,131.047380371,4.11044760208,14.3775015413,4.17535537043,48.2474882111,60.1281475517,1.84226100839,0.0,1.84226100839
 11/28  16:00:00,129.313225587,3.94636545099,13.5394708902,3.44331338865,48.2474882111,60.1281475517,2.18850370155,0.0,2.18850370155
 11/28  17:00:00,130.352521516,3.71701875018,11.0387878203,4.32274897865,48.2474882111,63.0180376616,2.18947762969,0.0,2.18947762969
 11/28  18:00:00,137.994936663,3.68119401893,8.48375721545,10.696933115,37.5258241642,62.7947880557,2.1879325449,0.0,2.1879325449
 11/28  19:00:00,106.395008819,3.49869419548,5.43802157654,19.8235138819,26.8041601173,36.0181789539,1.10368803216,0.0,1.10368803216
 11/28  20:00:00,106.482159746,3.49869419548,3.92361721112,23.9938603831,26.8041601173,33.4493877451,1.10341893998,0.0,1.10341893998
 11/28  21:00:00,97.3415097413,3.49869419548,1.6184335194,33.2408901403,16.0824960704,28.0885557216,1.10347367346,0.0,1.10347367346
 11/28  22:00:00,100.045555289,3.49869419548,0.370330577562,38.4774342347,16.0824960704,26.8041601173,0.441950945272,0.421950945272,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303330679,0.0,1.10303330679
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299705158,0.0,1.10299705158
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299842353,0.0,1.10299842353
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306976958,0.0,1.10306976958
 11/29  07:00:00,157.83702626,3.49869419548,12.5358807576,100.185851095,5.36083202345,21.4433280938,1.10307376993,0.0,1.10307376993
 11/29  08:00:00,136.4210822,3.49869419548,0.0,76.7476622076,16.0824960704,32.6817896323,31.7670950403,30.6634703355,1.10362470477
 11/29  09:00:00,156.668165843,3.52118943035,0.0,34.4877357207,48.2474882111,70.4033123869,18.1823411938,17.0779538919,1.10438730185
 11/29  10:00:00,133.786488925,3.49869419548,0.496455351473,19.480670115,48.2474882111,62.0547409583,5.24750373531,3.05839756509,2.18910617022
 11/29  11:00:00,131.61131561,3.61720406013,3.73440024408,15.8756354491,48.2474882111,60.1281475517,2.18877799502,0.0,2.18877799502
 11/29  12:00:00,135.699910646,4.06434215785,7.8335962341,13.4913029901,48.2474882111,62.0547409583,2.18943690448,0.0,2.18943690448
 11/29  13:00:00,140.037208387,4.44518811327,11.3502504433,14.4754490735,48.2474882111,61.5103924513,3.27595517156,0.0,3.27595517156
 11/29  14:00:00,139.908395227,4.57563126305,13.1498712005,10.2667289947,48.2474882111,63.6602354638,3.27547429929,0.0,3.27547429929
 11/29  15:00:00,130.763692467,4.34874580796,12.6187721992,5.41209860338,48.2474882111,60.1281475517,2.18852201143,0.0,2.18852201143
 11/29  16:00:00,128.305679128,4.0392224002,11.5493863265,4.33299454462,48.2474882111,60.1281475517,1.10412528701,0.0,1.10412528701
 11/29  17:00:00,129.151778179,3.76506747357,9.17504800407,4.93769673453,48.2474882111,63.0180376616,3.2738711946,0.0,3.2738711946
 11/29  18:00:00,136.224554827,3.69560149558,4.3436890028,13.0522120143,37.5258241642,62.7947880557,1.10383165553,0.0,1.10383165553
 11/29  19:00:00,105.553919882,3.49869419548,0.0849248205585,24.3355217009,26.8041601173,36.0181789539,5.38645310752,4.28277222291,1.10368088461
 11/29  20:00:00,110.187944778,3.49869419548,0.0,31.6232626263,26.8041601173,33.4493877451,19.5810447797,18.4775796131,1.10346516664
 11/29  21:00:00,102.436738195,3.49869419548,0.0,39.9545521136,16.0824960704,28.0885557216,16.8093766442,15.7058730986,1.10350354559
 11/29  22:00:00,103.684294065,3.49869419548,0.0,42.4865035877,16.0824960704,26.8041601173,7.44765054324,6.34451421534,1.1031363279
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299685913,0.0,1.10299685913
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299925653,0.0,1.10299925653
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300006709,0.0,1.10300006709
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,160.460224498,3.49869419548,12.2919371442,103.052992947,5.36083202345,21.4433280938,1.15687425275,0.0537155380801,1.10315871467
 11/30  08:00:00,135.151316471,3.49869419548,0.0,75.4778964786,16.0824960704,32.6817896323,17.4967906592,16.3931454864,1.10364517288
 11/30  09:00:00,153.724974356,3.52646823106,0.0580421657985,31.4812232675,48.2474882111,70.4033123869,10.5430863705,8.35430662651,2.18877974398
 11/30  10:00:00,133.874571007,3.49869419548,1.69224211821,18.3729654296,48.2474882111,62.0547409583,3.05495252576,0.866044705202,2.18890782055
 11/30  11:00:00,132.095937815,3.53509253221,4.85807395572,15.3186954703,48.2474882111,60.1281475517,2.18890220497,0.0,2.18890220497
 11/30  12:00:00,136.044602586,3.77695770146,8.807832804,13.1491428168,48.2474882111,62.0547409583,2.18959051577,0.0,2.18959051577
 11/30  13:00:00,140.179657489,4.06866975004,12.4033798811,13.9412871011,48.2474882111,61.5103924513,3.27582631375,0.0,3.27582631375
 11/30  14:00:00,139.86947084,4.22869855487,14.5608604632,9.16374805293,48.2474882111,63.6602354638,2.1902956055,0.0,2.1902956055
 11/30  15:00:00,132.190909086,4.1075988148,14.9024853336,4.79674908034,48.2474882111,60.1281475517,2.18885130703,0.0,2.18885130703
 11/30  16:00:00,129.675239668,3.8685903536,13.5723483669,3.85022509031,48.2474882111,60.1281475517,2.188387159,0.0,2.188387159
 11/30  17:00:00,130.93118042,3.69151947148,11.332203036,4.63349194618,48.2474882111,63.0180376616,2.18950450544,0.0,2.18950450544
 11/30  18:00:00,139.271818577,3.68811231746,9.58783538317,10.8628185621,37.5258241642,62.7947880557,1.10401420642,0.0,1.10401420642
 11/30  19:00:00,107.421609149,3.49869419548,7.07990178583,19.2082340027,26.8041601173,36.0181789539,2.18761273001,0.0,2.18761273001
 11/30  20:00:00,107.309739914,3.49869419548,6.22581692136,22.5192408402,26.8041601173,33.4493877451,1.10340718647,0.0,1.10340718647
 11/30  21:00:00,98.2880763786,3.49869419548,5.20816157672,30.5977287203,16.0824960704,28.0885557216,1.10347415367,0.0,1.10347415367
 11/30  22:00:00,100.119298244,3.49869419548,3.09230061551,35.8292071516,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299866269,0.0,1.10299866269
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299682663,0.0,1.10299682663
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300063872,0.0,1.10300063872
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,47.3998128023,0.821867006719,0.0807161441436,4.88062944003,5.36083202345,21.4433280938,1.53236017133,0.429173229568,1.10318694177
 12/01  07:00:00,181.75542953,3.49869419548,11.7871877779,124.852947346,5.36083202345,21.4433280938,0.0352214700522,0.0152214700522,0.02
 12/01  08:00:00,155.185338263,3.49869419548,0.0,95.5119182709,16.0824960704,32.6817896323,70.9055454189,69.8021794536,1.10336596537
 12/01  09:00:00,170.573069675,3.50890411071,0.0,48.4049248723,48.2474882111,70.4033123869,62.7439946823,60.5559102297,2.18808445263
 12/01  10:00:00,144.325706839,3.49869419548,0.0,30.5163433804,48.2474882111,62.0547409583,51.0368356452,48.8478008571,2.18903478809
 12/01  11:00:00,141.041099221,3.55700901567,0.0,29.1000143482,48.2474882111,60.1281475517,38.2830896628,36.0939134793,2.18917618351
 12/01  12:00:00,141.229548337,3.81949797779,0.0,27.0993810956,48.2474882111,62.0547409583,23.4287789522,21.2390327652,2.18974618695
 12/01  13:00:00,142.700215265,4.05068607456,0.24615274653,28.6370556878,48.2474882111,61.5103924513,11.4697614374,8.1939909219,3.27577051552
 12/01  14:00:00,139.373438551,4.2551948588,1.56551915439,21.6365607693,48.2474882111,63.6602354638,5.33858028689,2.06286954821,3.27571073868
 12/01  15:00:00,128.61018501,4.075255788,1.25661338589,14.8942399797,48.2474882111,60.1281475517,2.80515340329,0.616530766138,2.18862263715
 12/01  16:00:00,124.007567293,3.80227258406,0.451799723806,11.3694191284,48.2474882111,60.1281475517,2.55846972701,1.45414135369,1.10432837332
 12/01  17:00:00,127.515275907,3.62118069107,0.0156120876764,12.6045171616,48.2474882111,63.0180376616,10.8288182575,8.63956161461,2.18925664289
 12/01  18:00:00,142.167123649,3.65024224543,0.0,23.3838290891,37.5258241642,62.7947880557,18.345827723,16.1572193803,2.18860834265
 12/01  19:00:00,115.028454713,3.49869419548,0.0,33.8949813527,26.8041601173,36.0181789539,26.050398677,24.9467251992,1.1036734778
 12/01  20:00:00,117.865135649,3.49869419548,0.0,39.3004534974,26.8041601173,33.4493877451,25.0428598192,23.9393977418,1.10346207747
 12/01  21:00:00,111.629871886,3.49869419548,0.0,49.1476858045,16.0824960704,28.0885557216,27.943465175,26.8399620576,1.10350311738
 12/01  22:00:00,115.805246956,3.49869419548,0.0,54.607456479,16.0824960704,26.8041601173,34.1579587671,33.0548207666,1.10313800048
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299830904,0.0,1.10299830904
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300052988,0.0,1.10300052988
 12/02  04:00:00,39.2501765083,0.821867006719,0.0469124861381,4.80604483923,2.68041601173,16.0824960704,0.504647218042,0.484647218042,0.02
 12/02  05:00:00,41.7875478624,1.0273337584,0.0525453907477,7.13231653709,2.68041601173,16.0824960704,1.33608797789,0.233085583749,1.10300239414
 12/02  06:00:00,41.4873629767,0.821867006719,0.0,7.09014379382,2.68041601173,16.0824960704,0.696255708096,0.676255708096,0.02
 12/02  07:00:00,193.576085156,3.49869419548,11.1262346531,137.334556096,5.36083202345,21.4433280938,1.15763744509,0.0544660615648,1.10317138352
 12/02  08:00:00,151.994187278,3.49869419548,0.0,109.143310453,5.36083202345,26.5809105114,59.4732429247,58.3699734089,1.10326951583
 12/02  09:00:00,130.922285069,3.49869419548,0.0,69.3114459299,26.8041601173,31.2995447326,51.0618100609,49.9583677224,1.1034423385
 12/02  10:00:00,111.736896737,3.49869419548,0.0,47.8783652901,26.8041601173,33.5472370403,36.8103863046,35.7067293014,1.1036570032
 12/02  11:00:00,107.370268373,3.49971069412,0.0,44.4740171303,26.8041601173,32.583940337,17.8771303114,16.7734810691,1.1036492423
 12/02  12:00:00,105.949411648,3.55996923651,0.471042744319,40.2741668112,26.8041601173,34.8316326447,3.43246190018,2.32864041234,1.10382148785
 12/02  13:00:00,101.692257895,3.54578008703,1.53308629663,36.2535542597,26.8041601173,33.5472370403,1.10369532071,0.0,1.10369532071
 12/02  14:00:00,98.2223996474,3.68834926509,3.35702244763,33.3859818918,26.8041601173,30.9784458315,1.10360603534,0.0,1.10360603534
 12/02  15:00:00,76.4985338923,3.64019436222,3.41241839681,40.0645297132,8.04124803518,21.3317032909,1.10347664018,0.0,1.10347664018
 12/02  16:00:00,71.1342979263,3.51976138103,2.8788569902,36.6386837393,8.04124803518,20.0473076865,1.1033852768,0.0,1.1033852768
 12/02  17:00:00,71.3492048183,3.49869419548,2.21652543048,37.2158904755,8.04124803518,20.3684065876,1.10344490686,0.0,1.10344490686
 12/02  18:00:00,96.1928255014,3.49869419548,0.249892455261,56.9422932679,2.68041601173,18.0090894769,4.43651345502,4.41651345502,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314583418,0.0,1.10314583418
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309029475,0.0,1.10309029475
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316003935,0.0,1.10316003935
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300078131,0.0,1.10300078131
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,36.3298666229,0.41093350336,0.114073555236,2.22950738812,2.68041601173,16.0824960704,1.17068330391,0.0677254748867,1.10295782902
 12/03  04:00:00,39.7326514115,0.821867006719,0.266004017615,5.06942821094,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,42.8089948301,1.0273337584,0.171440236309,8.03486865921,2.68041601173,16.0824960704,1.2549050947,0.151889930999,1.1030151637
 12/03  06:00:00,41.6914146551,0.821867006719,0.0780088183617,7.21618665382,2.68041601173,16.0824960704,0.197356514024,0.177356514024,0.02
 12/03  07:00:00,44.8478580428,1.0273337584,0.0,10.2451721082,2.68041601173,16.0824960704,1.64915073227,0.546137630455,1.10301310181
 12/03  08:00:00,35.2147038638,0.821867006719,0.0,8.2194846809,2.68041601173,16.0824960704,0.556612257248,0.536612257248,0.02
 12/03  09:00:00,26.0902088403,1.0273337584,0.0,6.29152290569,2.68041601173,16.0824960704,1.12827973737,1.10827973737,0.02
 12/03  10:00:00,23.1292284377,0.821867006719,0.0394848825555,3.49652437226,2.68041601173,16.0824960704,1.31054752659,0.207554097009,1.10299342958
 12/03  11:00:00,24.3023454976,1.0273337584,0.135466105169,4.36819345786,2.68041601173,16.0824960704,0.24475942007,0.22475942007,0.02
 12/03  12:00:00,23.1295521552,0.821867006719,0.219442008686,3.3168909636,2.68041601173,16.0824960704,1.13953136635,0.0364241660995,1.10310720025
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  14:00:00,21.9583168202,0.616400255039,0.381950207177,2.18861418181,2.68041601173,16.0824960704,1.11761239526,0.0144215004647,1.1031908948
 12/03  15:00:00,20.8088063331,0.513666879199,0.375522877363,1.14826440033,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,21.5504016188,0.616400255039,0.58932936552,1.57331982209,2.68041601173,16.0824960704,1.10296298252,0.0,1.10296298252
 12/03  17:00:00,24.4860665249,1.0273337584,0.875088921976,3.81229166837,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,39.5879753499,0.821867006719,0.566698565443,4.62405760155,2.68041601173,16.0824960704,1.10296008103,0.0,1.10296008103
 12/03  19:00:00,42.8871483841,1.0273337584,0.441073475276,7.84338897419,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,42.1474116882,0.821867006719,0.209769156646,7.5404233486,2.68041601173,16.0824960704,0.0515776467133,0.0315776467133,0.02
 12/03  21:00:00,45.6241415713,1.0273337584,0.0658150915671,10.9556405452,2.68041601173,16.0824960704,1.42193360738,0.318919715714,1.10301389167
 12/03  22:00:00,43.5172433622,0.821867006719,0.0113962993801,9.10862787986,2.68041601173,16.0824960704,0.402022533872,0.382022533872,0.02
 12/03  23:00:00,47.2394778844,1.0273337584,0.0,12.6367919498,2.68041601173,16.0824960704,2.47474170126,1.37196227955,1.10277942171
 12/03  24:00:00,49.678332135,1.4067181076,1.53690433827,13.159357513,2.68041601173,16.0824960704,1.46624337935,1.44624337935,0.02
 12/04  01:00:00,63.1463550037,2.0020855932,2.44651582489,19.761569386,2.68041601173,21.4433280938,3.86374805142,2.76068731534,1.10306073607
 12/04  02:00:00,59.7899844258,1.60166847456,1.89566923375,17.3564625178,2.68041601173,21.4433280938,2.53927018069,2.51927018069,0.02
 12/04  03:00:00,76.9034250621,2.87903878011,4.85757101308,30.2306310693,2.68041601173,21.4433280938,5.44709501648,4.34403121986,1.10306379662
 12/04  04:00:00,71.4833754486,2.33246279698,3.82717877554,26.3875496764,2.68041601173,21.4433280938,3.69994731739,3.67994731739,0.02
 12/04  05:00:00,83.7619356964,2.91557849623,4.64879786578,37.2613751347,2.68041601173,21.4433280938,6.64263304773,5.53962964669,1.10300340104
 12/04  06:00:00,78.611207436,2.33246279698,3.65111188975,31.0110325379,5.36083202345,21.4433280938,4.68673738666,4.66673738666,0.02
 12/04  07:00:00,268.526439497,3.49869419548,7.80140548682,215.609739603,5.36083202345,21.4433280938,2.44625764849,1.34312617855,1.10313146994
 12/04  08:00:00,224.183802107,3.49869419548,0.0,164.510382115,16.0824960704,32.6817896323,79.8071286955,78.703562428,1.10356626747
 12/04  09:00:00,216.354936915,3.49869419548,0.0,94.1970020275,48.2474882111,70.4033123869,72.7341780688,71.6299505007,1.10422756809
 12/04  10:00:00,179.767297663,3.49869419548,0.0,65.9579342044,48.2474882111,62.0547409583,63.7182523047,61.5292292338,2.18902307095
 12/04  11:00:00,170.466046595,3.50203815541,0.0,58.5799325826,48.2474882111,60.1281475517,55.0107315827,52.8216482678,2.18908331491
 12/04  12:00:00,167.351292658,3.59614767663,0.0,53.4444757179,48.2474882111,62.0547409583,44.3097079348,41.0353625162,3.27434541867
 12/04  13:00:00,168.044018873,3.70320404146,0.0,54.5744940746,48.2474882111,61.5103924513,34.8406363569,32.650294378,2.19034197892
 12/04  14:00:00,158.411888798,3.80295027279,0.0,42.6927747558,48.2474882111,63.6602354638,32.0573338561,28.7814483299,3.2758855262
 12/04  15:00:00,145.654374597,3.72864670949,0.0,33.5416520306,48.2474882111,60.1281475517,25.3277263225,23.1389026049,2.18882371762
 12/04  16:00:00,138.242318409,3.57364169965,0.0,26.2846008521,48.2474882111,60.1281475517,29.2399856042,27.0515061234,2.18847948081
 12/04  17:00:00,140.878677796,3.49869419548,0.0,26.1060176335,48.2474882111,63.0180376616,37.3337790471,35.1441950788,2.18958396829
 12/04  18:00:00,160.829597888,3.49869419548,0.0,42.1978513784,37.5258241642,62.7947880557,42.0902378463,40.9862587738,1.1039790725
 12/04  19:00:00,141.937659411,3.49869419548,0.0,60.8041860501,26.8041601173,36.0181789539,50.065220522,47.8776505436,2.18756997844
 12/04  20:00:00,144.72096244,3.49869419548,0.0,66.156280288,26.8041601173,33.4493877451,51.2448116615,51.2248116615,0.02
 12/04  21:00:00,143.440279348,3.49869419548,0.0,80.9580932668,16.0824960704,28.0885557216,56.7468089598,55.6432739944,1.10353496538
 12/04  22:00:00,147.358720406,3.49869419548,0.0,86.1609299285,16.0824960704,26.8041601173,59.6500126124,58.5466638482,1.10334876422
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303694352,0.0,1.10303694352
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,44.8677944281,0.821867006719,0.0720234483314,5.0377197734,2.68041601173,21.4433280938,0.488484482056,0.468484482056,0.02
 12/05  02:00:00,48.9599873551,1.0273337584,0.0,8.9964693971,2.68041601173,21.4433280938,2.05391490863,0.950909559562,1.10300534907
 12/05  03:00:00,48.4045917907,0.821867006719,0.0,8.64654058437,2.68041601173,21.4433280938,2.03867438786,2.01867438786,0.02
 12/05  04:00:00,50.8347825798,1.0273337584,0.0,10.8712646217,2.68041601173,21.4433280938,3.36870923971,2.26570450962,1.10300473009
 12/05  05:00:00,49.8591489206,0.821867006719,0.0,10.1010977142,2.68041601173,21.4433280938,2.74795853208,2.72795853208,0.02
 12/05  06:00:00,59.895368986,1.45622456571,1.24588643542,15.5766577735,5.36083202345,21.4433280938,4.6887038425,3.58559232216,1.10311152034
 12/05  07:00:00,229.773399836,3.49869419548,9.40072005973,175.25738537,5.36083202345,21.4433280938,0.273172350938,0.253172350938,0.02
 12/05  08:00:00,192.961355574,3.49869419548,0.0,133.287935581,16.0824960704,32.6817896323,91.6632374433,90.5599375932,1.10329985016
 12/05  09:00:00,193.702024422,3.49869419548,0.0,71.5440895343,48.2474882111,70.4033123869,78.5980765092,76.409911317,2.18816519221
 12/05  10:00:00,161.114416462,3.49869419548,0.0,47.305053003,48.2474882111,62.0547409583,60.4878297326,58.2988052363,2.18902449627
 12/05  11:00:00,155.449112623,3.51181026345,0.0,43.5532265028,48.2474882111,60.1281475517,48.8033395914,46.6145694229,2.18877016851
 12/05  12:00:00,154.438148318,3.65230599517,0.0,40.4751730591,48.2474882111,62.0547409583,37.3163448092,34.6965851392,2.61975967002
 12/05  13:00:00,155.018112999,3.76688511034,0.0,41.4849071322,48.2474882111,61.5103924513,28.3808006733,25.5353023072,2.84549836616
 12/05  14:00:00,146.67365014,3.72951568062,0.0,31.0279706909,48.2474882111,63.6602354638,17.63437237,14.3588879569,3.27548441309
 12/05  15:00:00,138.175793577,3.5080622944,0.0,26.2836554261,48.2474882111,60.1281475517,11.9295356193,9.74085207172,2.18868354753
 12/05  16:00:00,132.586877011,3.50008612878,0.0,20.7027150255,48.2474882111,60.1281475517,9.39459100835,7.20612713719,2.18846387116
 12/05  17:00:00,133.784336507,3.50762615584,0.0,19.0027443839,48.2474882111,63.0180376616,11.3436986621,9.15421821837,2.18948044369
 12/05  18:00:00,151.926465509,3.57336953159,0.0,33.2200436637,37.5258241642,62.7947880557,17.1223696858,16.0184991186,1.10387056716
 12/05  19:00:00,129.276555323,3.49869419548,0.0,48.1430819621,26.8041601173,36.0181789539,25.2136855082,24.1098988214,1.10378668682
 12/05  20:00:00,131.585676421,3.49869419548,0.0,53.0209942689,26.8041601173,33.4493877451,26.4177741868,25.3141975333,1.10357665351
 12/05  21:00:00,130.069352371,3.49869419548,0.0,67.5871662898,16.0824960704,28.0885557216,42.0846780632,40.9812279525,1.10345011073
 12/05  22:00:00,137.956272446,3.49869419548,0.0,76.7584819692,16.0824960704,26.8041601173,58.8426364997,57.7394601594,1.10317634027
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304323264,0.0,1.10304323264
 12/06  01:00:00,47.3185234754,1.0273337584,0.0440315409075,7.31097397649,2.68041601173,21.4433280938,0.680300650442,0.660300650442,0.02
 12/06  02:00:00,47.6785144195,0.821867006719,0.0,7.92046321316,2.68041601173,21.4433280938,2.36546547944,1.26239870257,1.10306677687
 12/06  03:00:00,52.4281174214,1.0273337584,0.0,12.4645994633,2.68041601173,21.4433280938,3.41717570206,3.39717570206,0.02
 12/06  04:00:00,60.2583180189,1.81675096152,3.26599913245,16.2393837253,2.68041601173,21.4433280938,4.49593605362,3.39287496674,1.10306108689
 12/06  05:00:00,74.4108901105,2.72062812927,5.3547998351,27.3992779465,2.68041601173,21.4433280938,5.83181329894,5.81181329894,0.02
 12/06  06:00:00,75.507277187,2.52741316394,5.17172919841,26.1915346133,5.36083202345,21.4433280938,6.03674843348,4.93355991116,1.10318852232
 12/06  07:00:00,239.47955963,3.49869419548,9.02167274718,185.342592476,5.36083202345,21.4433280938,1.34509875352,1.32509875352,0.02
 12/06  08:00:00,199.268980328,3.49869419548,0.0,139.595560336,16.0824960704,32.6817896323,100.45588714,99.3522677991,1.10361934065
 12/06  09:00:00,201.515750372,3.49869419548,0.0,79.3578154843,48.2474882111,70.4033123869,95.3504396826,93.1620790228,2.18836065974
 12/06  10:00:00,168.821595812,3.49869419548,0.0,55.0122323533,48.2474882111,62.0547409583,88.2655711409,86.0764554719,2.18911566898
 12/06  11:00:00,161.758072797,3.49915594163,0.0,49.8748409988,48.2474882111,60.1281475517,76.1671089443,73.9779333173,2.18917562695
 12/06  12:00:00,160.306395038,3.58098860348,0.0,46.4147371707,48.2474882111,62.0547409583,63.5996585801,61.4098517458,2.18980683427
 12/06  13:00:00,160.944582353,3.69088960738,0.0,47.4873719888,48.2474882111,61.5103924513,55.5945582111,52.3185791924,3.27597901874
 12/06  14:00:00,155.398820453,3.76817072385,0.0,39.7144859601,48.2474882111,63.6602354638,50.2764755178,47.0008165073,3.27565901049
 12/06  15:00:00,144.594371835,3.68008545822,0.0,32.53021052,48.2474882111,60.1281475517,47.0687903117,44.8801029978,2.18868731396
 12/06  16:00:00,139.805480445,3.51797280644,0.0,27.903431782,48.2474882111,60.1281475517,49.9332478711,48.8290191887,1.10422868245
 12/06  17:00:00,143.7874392,3.50134285126,0.0,29.0121303817,48.2474882111,63.0180376616,57.0605360875,53.7863454556,3.2741906319
 12/06  18:00:00,164.037356266,3.56266657823,0.0,45.3416373736,37.5258241642,62.7947880557,56.4659886462,55.3619971292,1.10399151702
 12/06  19:00:00,142.399993365,3.49869419548,0.0,61.2665200046,26.8041601173,36.0181789539,63.1989141904,62.0951101846,1.10380400585
 12/06  20:00:00,145.100267056,3.49869419548,0.0,66.5355849044,26.8041601173,33.4493877451,66.6841722683,65.5806351213,1.10353714695
 12/06  21:00:00,141.3255948,3.49869419548,0.0,78.8434087186,16.0824960704,28.0885557216,71.231560787,70.1280063656,1.10355442136
 12/06  22:00:00,146.963248025,3.49869419548,0.0,85.7654575475,16.0824960704,26.8041601173,77.0035218651,75.900364453,1.10315741204
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,42.0822563732,0.41093350336,0.0,2.73513867018,2.68041601173,21.4433280938,1.62519437336,0.522188499387,1.10300587398
 12/07  01:00:00,46.87978094,0.821867006719,0.0,7.12172973368,2.68041601173,21.4433280938,1.30473337792,1.28473337792,0.02
 12/07  02:00:00,51.8701228055,1.0273337584,0.0,11.9066048475,2.68041601173,21.4433280938,4.53733532212,3.434329986,1.10300533612
 12/07  03:00:00,54.168847064,1.19951595429,1.2823204945,12.7508264156,2.68041601173,21.4433280938,3.31647572017,3.29647572017,0.02
 12/07  04:00:00,74.5058377428,2.91557849623,6.0551461431,26.5989289038,2.68041601173,21.4433280938,6.65587357149,5.55280605051,1.10306752098
 12/07  05:00:00,70.0998417555,2.33246279698,4.66400087185,24.167193887,2.68041601173,21.4433280938,4.75712401161,4.73712401161,0.02
 12/07  06:00:00,83.7933851602,2.91557849623,5.67685960406,33.5843468485,5.36083202345,21.4433280938,7.97176781651,6.86856800319,1.10319981332
 12/07  07:00:00,242.659070391,3.49869419548,8.96695021221,188.576825772,5.36083202345,21.4433280938,0.803638418716,0.783638418716,0.02
 12/07  08:00:00,203.525591361,3.49869419548,0.0,143.852171369,16.0824960704,32.6817896323,100.612486035,99.5088969375,1.10358909712
 12/07  09:00:00,222.386485807,3.49869419548,0.0,100.22855092,48.2474882111,70.4033123869,95.5117144733,93.3230216246,2.18869284864
 12/07  10:00:00,202.160296216,3.49869419548,0.0,88.3509327573,48.2474882111,62.0547409583,91.7894763998,89.6004197472,2.18905665255
 12/07  11:00:00,192.90537419,3.49869419548,0.0,81.0226041376,48.2474882111,60.1281475517,90.9940128928,88.8048865443,2.1891263485
 12/07  12:00:00,190.448629424,3.49869419548,0.0,76.6392659646,48.2474882111,62.0547409583,87.4683879254,85.2786131706,2.18977475476
 12/07  13:00:00,194.02491326,3.49869419548,0.0,80.7598983082,48.2474882111,61.5103924513,85.8764744925,82.6005224116,3.27595208093
 12/07  14:00:00,186.508764395,3.49869419548,0.0,71.0939064304,48.2474882111,63.6602354638,85.3062893373,82.0306347601,3.2756545772
 12/07  15:00:00,182.042999717,3.49869419548,0.0,70.1602296651,48.2474882111,60.1281475517,83.8171859774,81.6284942249,2.1886917525
 12/07  16:00:00,181.707178607,3.49869419548,0.0,69.8244085549,48.2474882111,60.1281475517,82.4764777842,81.3722439387,1.10423384557
 12/07  17:00:00,184.609156712,3.49869419548,0.0,69.8364965494,48.2474882111,63.0180376616,84.3941777278,81.1201348352,3.27404289256
 12/07  18:00:00,194.680084125,3.49869419548,0.0,76.048337616,37.5258241642,62.7947880557,82.7931271961,81.6891238341,1.10400336202
 12/07  19:00:00,169.607337205,3.49869419548,0.0,88.4738638443,26.8041601173,36.0181789539,87.0543289656,85.9505098006,1.103819165
 12/07  20:00:00,169.363349555,3.49869419548,0.0,90.7986674026,26.8041601173,33.4493877451,89.8306511716,88.7270999394,1.10355123217
 12/07  21:00:00,165.887914751,3.49869419548,0.0,103.405728669,16.0824960704,28.0885557216,93.7601490431,92.6565794353,1.10356960778
 12/07  22:00:00,170.331220223,3.49869419548,0.0,109.133429746,16.0824960704,26.8041601173,101.833292895,100.73012604,1.10316685511
 12/07  23:00:00,45.5544561865,0.41093350336,0.0,3.5269224718,5.36083202345,21.4433280938,0.740143834087,0.720143834087,0.02
 12/07  24:00:00,57.8982239834,1.5314902567,2.2832955396,15.1472539874,2.68041601173,21.4433280938,3.72423696133,2.62117383297,1.10306312836
 12/08  01:00:00,76.6278340943,2.53792954866,4.63959704968,30.5141232963,2.68041601173,21.4433280938,6.61493644926,6.59493644926,0.02
 12/08  02:00:00,83.2747302671,2.71011174455,5.55444207749,36.0739922454,2.68041601173,21.4433280938,7.34439033751,6.24131951974,1.10307081777
 12/08  03:00:00,86.3933708338,2.53792954866,4.28258032757,40.6366767579,2.68041601173,21.4433280938,9.63053590092,9.61053590092,0.02
 12/08  04:00:00,92.6358016046,2.71011174455,5.1790635573,45.8104421031,2.68041601173,21.4433280938,9.29970397731,8.19663753333,1.10306644398
 12/08  05:00:00,95.5154564861,2.53792954866,3.98331681399,50.0580259238,2.68041601173,21.4433280938,12.1608955967,12.1408955967,0.02
 12/08  06:00:00,103.721003187,2.71011174455,4.83341492148,54.56087631,5.36083202345,21.4433280938,11.1696022592,10.0663936654,1.10320859374
 12/08  07:00:00,274.242860758,3.49869419548,7.58554401005,221.542022342,5.36083202345,21.4433280938,5.08517056989,5.06517056989,0.02
 12/08  08:00:00,257.147513445,3.49869419548,0.0,197.474093453,16.0824960704,32.6817896323,114.65967061,113.556057408,1.10361320186
 12/08  09:00:00,262.27853955,3.49869419548,0.0,140.120604663,48.2474882111,70.4033123869,115.744506137,113.556057408,2.18844872829
 12/08  10:00:00,229.814923527,3.49869419548,0.0,116.005560068,48.2474882111,62.0547409583,112.815307068,110.626170258,2.18913680932
 12/08  11:00:00,194.223174316,3.49869419548,0.0,82.3404042641,48.2474882111,60.1281475517,106.027137835,103.837906211,2.18923162396
 12/08  12:00:00,180.065738701,3.49869419548,0.0,66.2563752425,48.2474882111,62.0547409583,96.5884237831,94.3985450317,2.18987875136
 12/08  13:00:00,178.866177511,3.49869419548,0.0,65.6011625587,48.2474882111,61.5103924513,86.1304118754,82.8542695606,3.27614231471
 12/08  14:00:00,174.508960029,3.49869419548,0.0,59.094102065,48.2474882111,63.6602354638,77.9752286536,74.698989042,3.27623961161
 12/08  15:00:00,158.737659406,3.49869419548,0.0,46.8548893533,48.2474882111,60.1281475517,70.9530493051,68.7643562395,2.18869306566
 12/08  16:00:00,149.386464698,3.49869419548,0.0,37.5036946454,48.2474882111,60.1281475517,67.7344454328,65.5459457209,2.18849971192
 12/08  17:00:00,153.399388762,3.49869419548,0.0,38.6267285993,48.2474882111,63.0180376616,72.3936115968,70.2040383234,2.18957327338
 12/08  18:00:00,180.145830446,3.49869419548,0.0,61.5140839364,37.5258241642,62.7947880557,87.0830892508,85.9791866187,1.10390263209
 12/08  19:00:00,164.43930152,3.49869419548,0.0,83.3058281593,26.8041601173,36.0181789539,105.137058737,104.033227245,1.10383149172
 12/08  20:00:00,176.513805108,3.49869419548,0.0,97.9491229565,26.8041601173,33.4493877451,114.157114121,113.053495846,1.10361827544
 12/08  21:00:00,182.922978587,3.49869419548,0.0,120.440792505,16.0824960704,28.0885557216,114.659550999,113.556057408,1.10349359086
 12/08  22:00:00,188.396527645,3.49869419548,0.0,127.198737168,16.0824960704,26.8041601173,114.659376657,113.556057408,1.10331924923
 12/08  23:00:00,47.9582625946,0.616400255039,0.0,5.72526212824,5.36083202345,21.4433280938,2.71504497525,1.61204008166,1.10300489359
 12/08  24:00:00,69.3571271864,2.33491315425,4.74737001624,23.3386598163,2.68041601173,21.4433280938,5.24871418243,5.22871418243,0.02
 12/09  01:00:00,76.4571601147,2.72062812927,5.06176414253,35.0994156667,2.68041601173,16.0824960704,8.19308730544,8.17308730544,0.02
 12/09  02:00:00,77.3617514999,2.52741316394,4.87487586418,36.3841102956,2.68041601173,16.0824960704,9.21168954014,8.1086204422,1.10306909793
 12/09  03:00:00,79.7903945785,2.72062812927,4.76405826224,38.7303560108,2.68041601173,16.0824960704,10.0208323777,10.0008323777,0.02
 12/09  04:00:00,80.2840105365,2.52741316394,4.61999591523,39.5612492811,2.68041601173,16.0824960704,10.1254861522,9.02242013664,1.1030660156
 12/09  05:00:00,85.1333359524,2.72062812927,4.50496674866,44.3323888982,2.68041601173,16.0824960704,11.2185771329,11.1985771329,0.02
 12/09  06:00:00,83.8473936067,2.52741316394,4.35322770154,43.391400565,2.68041601173,16.0824960704,10.6149537245,9.51181001164,1.1031437129
 12/09  07:00:00,266.367875226,3.49869419548,7.72220318084,213.530377638,5.36083202345,21.4433280938,3.2512262974,3.2312262974,0.02
 12/09  08:00:00,220.604547801,3.49869419548,0.0,175.286337644,5.36083202345,26.5809105114,103.973398273,102.870221761,1.10317651188
 12/09  09:00:00,197.504187098,3.49869419548,0.0,135.893347959,26.8041601173,31.2995447326,99.1719972623,98.0685461293,1.10345113304
 12/09  10:00:00,174.443536744,3.49869419548,0.0,110.585005297,26.8041601173,33.5472370403,93.0341025552,91.9303774082,1.10372514696
 12/09  11:00:00,162.258015462,3.49869419548,0.0,99.3627807184,26.8041601173,32.583940337,78.3453927942,77.2417615867,1.1036312075
 12/09  12:00:00,163.160492343,3.49869419548,0.0,98.0175652913,26.8041601173,34.8316326447,64.4438642127,62.2564032719,2.18746094083
 12/09  13:00:00,159.057381071,3.49869419548,0.0,95.1988496235,26.8041601173,33.5472370403,49.9068665175,48.8032172276,1.10364928994
 12/09  14:00:00,142.990377607,3.49869419548,0.0,81.7006373684,26.8041601173,30.9784458315,40.1598558447,39.0561680754,1.10368776931
 12/09  15:00:00,116.230319399,3.49869419548,0.0,83.3502337838,8.04124803518,21.3317032909,35.7122377945,34.6087477988,1.10348999577
 12/09  16:00:00,113.131499144,3.49869419548,0.0,81.5358091329,8.04124803518,20.0473076865,35.9282314884,34.8248369985,1.10339448995
 12/09  17:00:00,115.565531148,3.49869419548,0.0,83.6487422355,8.04124803518,20.3684065876,36.2334246345,36.2134246345,0.02
 12/09  18:00:00,138.831426123,3.49869419548,0.0,99.8307863452,2.68041601173,18.0090894769,43.0936969077,41.9904294075,1.10326750018
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314314014,0.0,1.10314314014
 12/09  20:00:00,35.1039705725,0.20546675168,0.0350780429237,1.28807360173,2.68041601173,16.0824960704,0.0769431486709,0.0569431486709,0.02
 12/09  21:00:00,42.8140989925,1.0273337584,0.222230975888,7.98918208201,2.68041601173,16.0824960704,1.20394841101,0.100783276792,1.10316513421
 12/09  22:00:00,45.9409050259,1.05580744707,0.658946429739,10.6507989729,2.68041601173,16.0824960704,1.26052727072,1.24052727072,0.02
 12/09  23:00:00,58.6984079011,2.17253238745,3.24775889582,19.7027644417,2.68041601173,16.0824960704,3.65960686047,2.55653996205,1.10306689842
 12/09  24:00:00,65.4500998547,2.52741316394,4.68414362547,24.663190889,2.68041601173,16.0824960704,3.40498549365,3.38498549365,0.02
 12/10  01:00:00,70.8222488197,2.72062812927,4.5462166586,29.9800518557,2.68041601173,16.0824960704,6.05146507791,4.94844241855,1.10302265936
 12/10  02:00:00,71.2023288581,2.52741316394,4.38717993597,30.712383582,2.68041601173,16.0824960704,5.1162410309,5.0962410309,0.02
 12/10  03:00:00,77.4714657701,2.72062812927,4.28605707317,36.8894283915,2.68041601173,16.0824960704,7.88765402909,6.78463577436,1.10301825473
 12/10  04:00:00,79.3560617303,2.52741316394,4.10664811174,39.1466482785,2.68041601173,16.0824960704,6.88266280169,6.86266280169,0.02
 12/10  05:00:00,82.1614763039,2.72062812927,4.04926727812,41.8162287203,2.68041601173,16.0824960704,7.97742909941,7.95742909941,0.02
 12/10  06:00:00,79.0395935406,2.52741316394,3.94729118516,38.9895370153,2.68041601173,16.0824960704,7.63770455385,6.53455217405,1.1031523798
 12/10  07:00:00,80.6876484402,2.72062812927,3.93300368541,40.4586644493,2.68041601173,16.0824960704,7.19674126853,7.17674126853,0.02
 12/10  08:00:00,69.3958227471,2.52741316394,3.85417178951,34.3735522842,2.68041601173,16.0824960704,6.58217714343,5.47938464714,1.10279249629
 12/10  09:00:00,46.5757824274,2.35523096806,3.00076914683,22.4484301364,2.68041601173,16.0824960704,5.37832653338,5.35832653338,0.02
 12/10  10:00:00,32.7729958466,1.4067181076,1.27514299198,11.3197825708,2.68041601173,16.0824960704,4.33563767757,3.23261488517,1.1030227924
 12/10  11:00:00,28.8650504689,1.0273337584,0.0,9.06636453435,2.68041601173,16.0824960704,1.87157614458,1.85157614458,0.02
 12/10  12:00:00,25.5934819852,0.821867006719,0.065402456296,5.93486034596,2.68041601173,16.0824960704,0.387727469808,0.367727469808,0.02
 12/10  13:00:00,25.7774705787,1.0273337584,0.5014344564,5.47735018768,2.68041601173,16.0824960704,1.10309794146,0.0,1.10309794146
 12/10  14:00:00,22.2886452662,0.616400255039,0.514717691774,2.38617514318,2.68041601173,16.0824960704,1.10324873784,0.0,1.10324873784
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296167722,0.0,1.10296167722
 12/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,36.2550007143,0.513666879199,0.667393479966,1.49858817898,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,40.3808401544,1.0273337584,1.18620746908,4.5919467507,2.68041601173,16.0824960704,1.10296343485,0.0,1.10296343485
 12/10  20:00:00,39.9531370052,0.821867006719,0.718586993096,4.83733082915,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,43.6189012772,1.0273337584,0.555929127281,8.46028621529,2.68041601173,16.0824960704,1.10301637809,0.0,1.10301637809
 12/10  22:00:00,49.8011732008,1.79661884152,2.49869737384,11.9305048092,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  23:00:00,52.362736852,1.80713522624,1.85120549458,15.129043955,2.68041601173,16.0824960704,1.23803611494,0.135013940453,1.10302217449
 12/10  24:00:00,52.8711160725,1.79661884152,2.14324624606,15.3558988087,2.68041601173,16.0824960704,0.215713384425,0.195713384425,0.02
 12/11  01:00:00,60.1127017448,1.80713522624,1.63887443823,17.7305078807,2.68041601173,21.4433280938,0.79668877939,0.77668877939,0.02
 12/11  02:00:00,60.0017506346,1.79661884152,2.01468857826,17.2542590152,2.68041601173,21.4433280938,1.80939395767,0.706339324321,1.10305463335
 12/11  03:00:00,63.047507544,1.80713522624,1.58681622999,20.7173718881,2.68041601173,21.4433280938,1.68189153996,1.66189153996,0.02
 12/11  04:00:00,63.0094694393,1.79661884152,1.93781440763,20.3388519905,2.68041601173,21.4433280938,2.54800609233,1.44493859204,1.10306750029
 12/11  05:00:00,66.2324689183,1.80713522624,1.52523467634,23.963914816,2.68041601173,21.4433280938,2.52957865909,2.50957865909,0.02
 12/11  06:00:00,68.3518735162,1.79661884152,1.88727080104,23.0513836623,5.36083202345,21.4433280938,3.072573076,1.96936773386,1.10320534214
 12/11  07:00:00,265.30177369,3.49869419548,7.99334057019,212.193138713,5.36083202345,21.4433280938,0.48436205624,0.46436205624,0.02
