Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/11  08:00:00,224.362946981,3.49869419548,0.0,162.222193655,16.0824960704,32.6817896323,46.6128554072,44.4259466286,2.18690877864
 12/11  09:00:00,213.134532985,3.49869419548,0.0,90.9765980971,48.2474882111,70.4033123869,32.7417270088,31.6373300575,1.10439695132
 12/11  10:00:00,174.061146182,3.49869419548,0.0,60.2517827233,48.2474882111,62.0547409583,13.8096565515,11.6204320676,2.18922448387
 12/11  11:00:00,163.758785617,3.53356637649,1.56373064571,50.2774127376,48.2474882111,60.1281475517,2.27055918779,0.0812109779805,2.18934820981
 12/11  12:00:00,162.342565162,3.73384926817,5.66596294618,42.6320836839,48.2474882111,62.0547409583,3.27472984446,0.0,3.27472984446
 12/11  13:00:00,164.853065498,3.95076185228,9.46624792917,41.6697349602,48.2474882111,61.5103924513,2.19047394526,0.0,2.19047394526
 12/11  14:00:00,156.216768504,4.11142564586,12.126440089,28.0627389998,48.2474882111,63.6602354638,3.2762263619,0.0,3.2762263619
 12/11  15:00:00,144.924435893,4.01665952956,13.308442893,19.2152576133,48.2474882111,60.1281475517,2.18893793405,0.0,2.18893793405
 12/11  16:00:00,136.781793337,3.79117573357,12.4307963466,12.1757454004,48.2474882111,60.1281475517,2.18855769855,0.0,2.18855769855
 12/11  17:00:00,135.658871924,3.54776650453,9.69128413255,11.1458553197,48.2474882111,63.0180376616,2.18946897391,0.0,2.18946897391
 12/11  18:00:00,148.463721368,3.50410771778,6.06304288251,23.7635184535,37.5258241642,62.7947880557,2.18804586538,0.0,2.18804586538
 12/11  19:00:00,124.284693012,3.49869419548,3.51873007015,39.6324895807,26.8041601173,36.0181789539,1.10374643509,0.0,1.10374643509
 12/11  20:00:00,125.848879872,3.49869419548,1.77737255363,45.5068251668,26.8041601173,33.4493877451,1.10348259695,0.0,1.10348259695
 12/11  21:00:00,122.471372881,3.49869419548,0.123740102535,59.865446697,16.0824960704,28.0885557216,4.26844434876,3.16487961157,1.10356473719
 12/11  22:00:00,126.992659606,3.49869419548,0.0,65.7948691286,16.0824960704,26.8041601173,10.3326183338,10.3126183338,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309326192,0.0,1.10309326192
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300397729,0.0,1.10300397729
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300399875,0.0,1.10300399875
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030039733,0.0,1.1030039733
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  07:00:00,182.524253313,3.49869419548,11.2943675958,126.11459131,5.36083202345,21.4433280938,1.1234859662,0.0203428395426,1.10314312666
 12/12  08:00:00,156.654259417,3.49869419548,0.0,94.5135060916,16.0824960704,32.6817896323,14.5849132885,13.4812106368,1.10370265168
 12/12  09:00:00,163.767243478,3.49869419548,0.164525271891,41.4447833187,48.2474882111,70.4033123869,6.47249411705,4.2835382443,2.18895587275
 12/12  10:00:00,140.068018799,3.50121026348,2.43027137114,23.825867901,48.2474882111,62.0547409583,2.18929998364,0.0,2.18929998364
 12/12  11:00:00,137.714147014,3.66864023027,4.81919844609,20.8422324803,48.2474882111,60.1281475517,2.18910096988,0.0,2.18910096988
 12/12  12:00:00,141.475700216,4.05507318068,7.84903221565,19.2609255561,48.2474882111,62.0547409583,2.18993459853,0.0,2.18993459853
 12/12  13:00:00,145.86839221,4.28562305292,10.5544842342,21.2619641664,48.2474882111,61.5103924513,3.27664731606,0.0,3.27664731606
 12/12  14:00:00,142.365332211,4.41032132662,11.889984023,14.1488630924,48.2474882111,63.6602354638,3.27576544497,0.0,3.27576544497
 12/12  15:00:00,133.370757763,4.28512895237,11.7415461338,8.96000681993,48.2474882111,60.1281475517,1.10430235191,0.0,1.10430235191
 12/12  16:00:00,129.006980169,3.99206773395,10.1428964799,6.48794009813,48.2474882111,60.1281475517,2.18874010255,0.0,2.18874010255
 12/12  17:00:00,129.383054079,3.68088685949,6.81071954332,7.6174817098,48.2474882111,63.0180376616,2.18932133613,0.0,2.18932133613
 12/12  18:00:00,139.151832795,3.62223308149,3.46592612682,16.930621273,37.5258241642,62.7947880557,2.18865078131,0.0,2.18865078131
 12/12  19:00:00,109.857509283,3.49869419548,0.0739618829722,28.6500740392,26.8041601173,36.0181789539,11.1279350914,10.0241803951,1.10375469634
 12/12  20:00:00,116.467789147,3.49869419548,0.0,37.9031069951,26.8041601173,33.4493877451,28.432982304,27.329514209,1.10346809507
 12/12  21:00:00,111.992225069,3.49869419548,0.0,49.5100389874,16.0824960704,28.0885557216,34.7754619012,33.6719700253,1.1034918759
 12/12  22:00:00,117.930773722,3.49869419548,0.0,56.732983245,16.0824960704,26.8041601173,39.1708884518,38.0677502899,1.10313816195
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300739999,0.0,1.10300739999
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300813466,0.0,1.10300813466
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300826374,0.0,1.10300826374
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314757573,0.0,1.10314757573
 12/13  07:00:00,176.289760054,3.49869419548,11.5480731139,119.626392533,5.36083202345,21.4433280938,0.155969871579,0.135969871579,0.02
 12/13  08:00:00,152.00269933,3.49869419548,0.0,89.8619460049,16.0824960704,32.6817896323,19.041886769,17.9383179991,1.10356876989
 12/13  09:00:00,177.015750509,3.49869419548,0.0,54.8578156214,48.2474882111,70.4033123869,12.8717569223,10.6829333702,2.1888235521
 12/13  10:00:00,159.956920174,3.49869419548,0.0449825950877,46.1025741199,48.2474882111,62.0547409583,6.32578362603,4.13665155484,2.18913207119
 12/13  11:00:00,154.603424583,3.49869419548,1.0593921054,41.6612624254,48.2474882111,60.1281475517,2.72317822204,0.533918660508,2.18925956153
 12/13  12:00:00,153.310565895,3.49869419548,2.53565554936,36.9655468868,48.2474882111,62.0547409583,2.18997582169,0.0,2.18997582169
 12/13  13:00:00,156.758783466,3.49869419548,3.10825562456,40.385512889,48.2474882111,61.5103924513,3.27639432445,0.0,3.27639432445
 12/13  14:00:00,150.881739103,3.49869419548,3.78750468789,31.6793764506,48.2474882111,63.6602354638,3.27582600503,0.0,3.27582600503
 12/13  15:00:00,145.522461833,3.49869419548,3.83025231315,29.8094394676,48.2474882111,60.1281475517,2.18883958807,0.0,2.18883958807
 12/13  16:00:00,145.89376002,3.49869419548,3.03242597114,30.9785639962,48.2474882111,60.1281475517,2.18856860979,0.0,2.18856860979
 12/13  17:00:00,148.510683254,3.49869419548,2.73274442006,31.005278672,48.2474882111,63.0180376616,2.18961660025,0.0,2.18961660025
 12/13  18:00:00,158.937500691,3.55017797543,2.30651625385,37.9477541481,37.5258241642,62.7947880557,1.10395110675,0.0,1.10395110675
 12/13  19:00:00,128.740326365,3.49869419548,0.587135811564,47.0197171931,26.8041601173,36.0181789539,2.28567744137,0.097837846036,2.18783959533
 12/13  20:00:00,126.139462809,3.49869419548,0.150882877034,47.4238977796,26.8041601173,33.4493877451,2.24757777468,1.14406978171,1.10350799296
 12/13  21:00:00,118.382909485,3.49869419548,0.31626801184,55.5844553911,16.0824960704,28.0885557216,1.40091748067,0.297311735714,1.10360574496
 12/13  22:00:00,120.941834716,3.49869419548,0.509489397879,59.2345548406,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304726013,0.0,1.10304726013
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301030804,0.0,1.10301030804
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301039312,0.0,1.10301039312
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301044836,0.0,1.10301044836
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  07:00:00,178.673015086,3.49869419548,11.8869607454,121.670759934,5.36083202345,21.4433280938,1.10309501402,0.0,1.10309501402
 12/14  08:00:00,155.051286494,3.49869419548,0.0,92.9105331687,16.0824960704,32.6817896323,35.6537475517,34.550106031,1.10364152073
 12/14  09:00:00,166.098805315,3.49869419548,0.0,43.9408704273,48.2474882111,70.4033123869,26.123338384,23.9345187757,2.18881960827
 12/14  10:00:00,139.218394952,3.49869419548,0.0,25.4090314929,48.2474882111,62.0547409583,12.1150889281,9.92590617879,2.18918274933
 12/14  11:00:00,135.88495141,3.59093503363,1.58108777108,22.3288527486,48.2474882111,60.1281475517,2.88370681682,0.694534720767,2.18917209605
 12/14  12:00:00,139.930291435,3.92342643622,5.27071730216,20.4254784329,48.2474882111,62.0547409583,2.18986779576,0.0,2.18986779576
 12/14  13:00:00,143.775172744,4.15112479669,7.29538200007,22.5623451905,48.2474882111,61.5103924513,3.27658853526,0.0,3.27658853526
 12/14  14:00:00,141.083329361,4.33948729386,8.78955225658,16.0381260419,48.2474882111,63.6602354638,3.27574867433,0.0,3.27574867433
 12/14  15:00:00,131.698327147,4.15734432352,8.311971053,10.8449359131,48.2474882111,60.1281475517,1.10429960038,0.0,1.10429960038
 12/14  16:00:00,127.668437208,3.81914640585,6.5295571098,8.93565783514,48.2474882111,60.1281475517,2.18874883678,0.0,2.18874883678
 12/14  17:00:00,130.047146389,3.60298403257,4.37532283928,10.7948735503,48.2474882111,63.0180376616,2.18935146899,0.0,2.18935146899
 12/14  18:00:00,142.285750589,3.62824367408,2.05181323944,21.4726413614,37.5258241642,62.7947880557,2.18861103389,0.0,2.18861103389
 12/14  19:00:00,113.115345721,3.49869419548,0.0,31.9818723601,26.8041601173,36.0181789539,10.7599767161,9.65619984381,1.10377687233
 12/14  20:00:00,117.975138704,3.49869419548,0.0,39.4104565521,26.8041601173,33.4493877451,21.3229389171,20.219449895,1.10348902205
 12/14  21:00:00,113.391297912,3.49869419548,0.0,50.9091118303,16.0824960704,28.0885557216,33.8863446586,32.7828275736,1.10351708501
 12/14  22:00:00,118.391081318,3.49869419548,0.0,57.1932908405,16.0824960704,26.8041601173,38.5456917512,37.4425392839,1.10315246728
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301032559,0.0,1.10301032559
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301085753,0.0,1.10301085753
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301057874,0.0,1.10301057874
 12/15  05:00:00,43.0804322761,0.616400255039,0.0901404028051,3.43770741865,2.68041601173,21.4433280938,0.246090385764,0.226090385764,0.02
 12/15  06:00:00,47.6898080465,0.821867006719,0.13183992085,5.11950090755,5.36083202345,21.4433280938,1.28175871886,0.178626473842,1.10313224502
 12/15  07:00:00,187.707788024,3.49869419548,11.4548186593,131.137674958,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,162.448972945,3.49869419548,0.0,100.308219619,16.0824960704,32.6817896323,52.5191226479,51.4155133929,1.10360925491
 12/15  09:00:00,172.150381481,3.49869419548,0.0,49.9924465939,48.2474882111,70.4033123869,39.6066106193,37.4180486415,2.18856197786
 12/15  10:00:00,143.544395839,3.49869419548,0.0,29.7350323805,48.2474882111,62.0547409583,22.9619328966,20.7726453532,2.18928754333
 12/15  11:00:00,137.997151385,3.49869419548,0.0881557744202,26.026225558,48.2474882111,60.1281475517,8.37536047647,6.18594129974,2.18941917673
 12/15  12:00:00,139.576293783,3.49869419548,0.438505800477,25.3284245238,48.2474882111,62.0547409583,4.41698208346,1.14245724254,3.27452484092
 12/15  13:00:00,145.269765989,3.49869419548,0.449963391791,31.5547876453,48.2474882111,61.5103924513,2.7855318605,0.594268104665,2.19126375583
 12/15  14:00:00,137.741171654,3.51111940815,0.599205682598,21.7146827941,48.2474882111,63.6602354638,3.29588925412,0.0196471336808,3.27624212044
 12/15  15:00:00,130.355693412,3.49899713875,0.733347748121,17.7392726682,48.2474882111,60.1281475517,2.18917981604,0.0,2.18917981604
 12/15  16:00:00,126.042108565,3.50171097164,0.360298561898,13.7960231741,48.2474882111,60.1281475517,2.25521071494,0.0666331412097,2.18857757373
 12/15  17:00:00,131.675724684,3.5382621466,0.314037525451,16.5494590454,48.2474882111,63.0180376616,2.24865740702,0.0591215760478,2.18953583097
 12/15  18:00:00,145.071584898,3.60482155841,0.290795621738,26.0429154042,37.5258241642,62.7947880557,4.46419086684,2.27611747806,2.18807338877
 12/15  19:00:00,122.164479136,3.49869419548,0.0,41.0310057757,26.8041601173,36.0181789539,20.1526575013,19.0488651507,1.10379235062
 12/15  20:00:00,125.851848657,3.49869419548,0.0,47.2871665048,26.8041601173,33.4493877451,29.6039674788,28.5005377548,1.10342972396
 12/15  21:00:00,119.267482632,3.49869419548,0.0,56.7852965507,16.0824960704,28.0885557216,34.2800683484,33.17656531,1.10350303836
 12/15  22:00:00,125.499129012,3.49869419548,0.0,64.3013385349,16.0824960704,26.8041601173,47.7286913932,47.7086913932,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318953466,0.0,1.10318953466
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030064611,0.0,1.1030064611
 12/16  02:00:00,35.0823016485,0.20546675168,0.0,1.30148272058,2.68041601173,16.0824960704,0.364858922849,0.344858922849,0.02
 12/16  03:00:00,41.6030933582,1.0273337584,0.0149787696616,6.98542865395,2.68041601173,16.0824960704,1.37390348776,0.27089524093,1.10300824683
 12/16  04:00:00,41.4448415996,0.821867006719,0.0,7.04762241672,2.68041601173,16.0824960704,0.98536221144,0.96536221144,0.02
 12/16  05:00:00,44.5810404133,1.0273337584,0.0,9.97835447869,2.68041601173,16.0824960704,2.55224433803,1.44917805403,1.103066284
 12/16  06:00:00,44.1026519692,0.821867006719,0.0,9.70543278624,2.68041601173,16.0824960704,2.23783911049,2.21783911049,0.02
 12/16  07:00:00,209.892730971,3.49869419548,10.3367289868,154.440707577,5.36083202345,21.4433280938,1.27813397562,0.174982494562,1.10315148106
 12/16  08:00:00,169.416248934,3.49869419548,0.0,124.098038776,5.36083202345,26.5809105114,77.5480148721,76.4447562026,1.10325866947
 12/16  09:00:00,144.617948628,3.49869419548,0.0,83.0071094881,26.8041601173,31.2995447326,64.3837478173,63.2802967359,1.10345108136
 12/16  10:00:00,121.23933141,3.49869419548,0.0,57.3807999629,26.8041601173,33.5472370403,48.241324083,47.137627889,1.10369619406
 12/16  11:00:00,115.050180305,3.49869419548,0.0,52.1549455608,26.8041601173,32.583940337,34.9296412212,33.8259230368,1.10371818449
 12/16  12:00:00,114.373489638,3.59854203851,0.0,49.1307147434,26.8041601173,34.8316326447,21.2215898772,20.1178343692,1.10375550802
 12/16  13:00:00,108.535709529,3.76302583603,0.0,44.4128464417,26.8041601173,33.5472370403,11.7750695156,10.6713855158,1.10368399981
 12/16  14:00:00,102.363484164,3.7736282928,0.0,40.7988098278,26.8041601173,30.9784458315,10.1369336241,9.0333035995,1.10363002455
 12/16  15:00:00,80.6724821189,3.62137096767,0.0,47.6697197311,8.04124803518,21.3317032909,11.0918808395,9.98822166813,1.10365917134
 12/16  16:00:00,76.5406038407,3.49975962831,0.0,44.9438483966,8.04124803518,20.0473076865,11.6669921759,10.5635751613,1.10341701454
 12/16  17:00:00,77.8284103039,3.49869419548,0.0,45.9116213915,8.04124803518,20.3684065876,14.5290823525,13.4256710971,1.1034112554
 12/16  18:00:00,102.913627899,3.49869419548,0.0,63.9129881205,2.68041601173,18.0090894769,20.4624686685,19.3593641639,1.10310450458
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310925894,0.0,1.10310925894
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313765265,0.0,1.10313765265
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301090053,0.0,1.10301090053
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,37.5069442005,0.616400255039,0.209923397169,3.10526837209,2.68041601173,16.0824960704,1.16660079856,0.0636381796803,1.10296261888
 12/17  03:00:00,39.5381207545,0.821867006719,0.230915027333,4.90998654425,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,42.0522595541,1.0273337584,0.291866695144,7.15770692438,2.68041601173,16.0824960704,1.12726972976,0.024252369301,1.10301736046
 12/17  05:00:00,41.3618594379,0.821867006719,0.106142675145,6.85849757983,2.68041601173,16.0824960704,0.210238170801,0.190238170801,0.02
 12/17  06:00:00,43.6985281166,1.0273337584,0.122393923817,8.97344825824,2.68041601173,16.0824960704,1.25781097548,0.154705334239,1.10310564124
 12/17  07:00:00,42.6441821041,0.821867006719,0.0317428799495,8.21522004124,2.68041601173,16.0824960704,0.448561152642,0.428561152642,0.02
 12/17  08:00:00,39.9960036899,1.0273337584,0.0,10.327984422,2.68041601173,16.0824960704,0.405398854188,0.385398854188,0.02
 12/17  09:00:00,27.7954247571,0.821867006719,0.0,8.20220557421,2.68041601173,16.0824960704,2.11859519753,1.01557502738,1.10302017016
 12/17  10:00:00,30.1128245154,1.0273337584,0.0,10.3141385808,2.68041601173,16.0824960704,0.914030072893,0.894030072893,0.02
 12/17  11:00:00,28.3640645112,0.821867006719,0.0,8.77084532832,2.68041601173,16.0824960704,2.17384450145,1.07087703499,1.10296746646
 12/17  12:00:00,30.522395172,1.0273337584,0.0,10.7237092374,2.68041601173,16.0824960704,0.994066861323,0.974066861323,0.02
 12/17  13:00:00,28.9195333364,0.821867006719,0.0,9.32631415349,2.68041601173,16.0824960704,2.28159450839,1.1785443581,1.10305015029
 12/17  14:00:00,31.4291020159,1.0273337584,0.0,11.6304160813,2.68041601173,16.0824960704,1.18495130074,1.16495130074,0.02
 12/17  15:00:00,29.8044521944,0.821867006719,0.0,10.2112330115,2.68041601173,16.0824960704,2.59414798623,1.49100354785,1.10314443839
 12/17  16:00:00,31.8674635136,1.0273337584,0.0,12.068777579,2.68041601173,16.0824960704,1.5564011023,1.5364011023,0.02
 12/17  17:00:00,33.8122469651,1.4067181076,1.47978608617,12.1543905951,2.68041601173,16.0824960704,2.74186144518,1.63889622195,1.10296522324
 12/17  18:00:00,55.8824413924,1.80713522624,1.89637515813,18.6035788318,2.68041601173,16.0824960704,1.95803476063,1.93803476063,0.02
 12/17  19:00:00,57.8637376169,1.79661884152,2.2862471471,20.2055194521,2.68041601173,16.0824960704,3.38198732996,2.2789641218,1.10302320817
 12/17  20:00:00,68.5897430719,2.58360419381,3.92581125463,28.5049754473,2.68041601173,16.0824960704,2.87212136922,2.85212136922,0.02
 12/17  21:00:00,69.6680664097,2.52741316394,4.1022925231,29.4630085464,2.68041601173,16.0824960704,3.12087190503,3.10087190503,0.02
 12/17  22:00:00,74.8022822924,2.72062812927,4.05472685928,34.4515751276,2.68041601173,16.0824960704,4.82274466885,3.71962240979,1.10312225906
 12/17  23:00:00,72.4923375827,2.52741316394,3.90658157896,32.4829906636,2.68041601173,16.0824960704,3.65061187532,3.63061187532,0.02
 12/17  24:00:00,77.8068671438,2.72062812927,3.87634031985,37.6345465185,2.68041601173,16.0824960704,5.36270353945,4.25968641123,1.10301712822
 12/18  01:00:00,78.5464810761,2.52741316394,3.75769549289,33.3251882197,2.68041601173,21.4433280938,3.99397239264,3.97397239264,0.02
 12/18  02:00:00,83.0007127807,2.72062812927,3.75185024883,37.592050203,2.68041601173,21.4433280938,5.67818352183,4.57510798305,1.10307553877
 12/18  03:00:00,80.0378284788,2.52741316394,3.63278008289,34.9414510323,2.68041601173,21.4433280938,4.20755379173,4.18755379173,0.02
 12/18  04:00:00,85.08137653,2.72062812927,3.61967426582,39.8048899353,2.68041601173,21.4433280938,5.91487506364,4.81180434268,1.10307072096
 12/18  05:00:00,82.4087813104,2.52741316394,3.49933767972,37.4458462671,2.68041601173,21.4433280938,4.49322268716,4.47322268716,0.02
 12/18  06:00:00,90.9001162098,2.72062812927,3.5224568013,43.0404310679,5.36083202345,21.4433280938,6.30680339557,5.20358623367,1.1032171619
 12/18  07:00:00,282.58775127,3.49869419548,7.2958100993,230.176646764,5.36083202345,21.4433280938,0.545219007381,0.525219007381,0.02
 12/18  08:00:00,245.05970018,3.49869419548,0.0,182.918946855,16.0824960704,32.6817896323,71.1765178998,70.0728695946,1.10364830525
 12/18  09:00:00,249.658695583,3.49869419548,0.0,127.500760696,48.2474882111,70.4033123869,68.0009769111,65.8124620895,2.1885148216
 12/18  10:00:00,222.969131773,3.49869419548,0.0,109.159768314,48.2474882111,62.0547409583,66.1124057106,63.9234286135,2.18897709716
 12/18  11:00:00,192.048037505,3.49869419548,0.0,80.1652674531,48.2474882111,60.1281475517,64.84825266,62.6592609364,2.18899172354
 12/18  12:00:00,180.30187151,3.49869419548,0.0,66.4925080512,48.2474882111,62.0547409583,64.3027927421,61.0277496396,3.27504310253
 12/18  13:00:00,193.135193122,3.49869419548,0.0,79.87017817,48.2474882111,61.5103924513,60.1325783506,56.8566288232,3.27594952736
 12/18  14:00:00,185.453389646,3.49869419548,0.0,70.0385316812,48.2474882111,63.6602354638,56.1628321879,53.9718588963,2.19097329157
 12/18  15:00:00,166.166076032,3.49869419548,0.0,54.2833059794,48.2474882111,60.1281475517,58.189119962,55.9998881557,2.1892318063
 12/18  16:00:00,172.137204665,3.49869419548,0.0,60.254434613,48.2474882111,60.1281475517,59.4410351425,57.2523590133,2.18867612917
 12/18  17:00:00,179.555501396,3.49869419548,0.0,64.7828412341,48.2474882111,63.0180376616,61.8409085665,59.6513280319,2.18958053465
 12/18  18:00:00,192.348004398,3.49869419548,0.0,73.716257888,37.5258241642,62.7947880557,64.4758547089,62.2875094089,2.18834529994
 12/18  19:00:00,166.870979462,3.49869419548,0.0,85.737506101,26.8041601173,36.0181789539,64.8474175833,63.7436031011,1.1038144822
 12/18  20:00:00,168.354596899,3.49869419548,0.0,89.7899147474,26.8041601173,33.4493877451,65.5695536406,64.4660723731,1.10348126752
 12/18  21:00:00,163.073121062,3.49869419548,0.0,100.59093498,16.0824960704,28.0885557216,66.6242025481,65.5206531967,1.10354935139
 12/18  22:00:00,163.803780052,3.49869419548,0.0,102.605989575,16.0824960704,26.8041601173,67.1291510434,66.0260100053,1.10314103812
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,42.1958962335,0.41093350336,0.0,2.84877853052,2.68041601173,21.4433280938,1.40029653662,0.297287035297,1.10300950132
 12/19  01:00:00,46.5315889726,0.821867006719,0.0127456223936,6.76079214385,2.68041601173,21.4433280938,0.591778983267,0.571778983267,0.02
 12/19  02:00:00,50.5429261362,1.0273337584,0.0,10.5794081782,2.68041601173,21.4433280938,3.09725235635,1.99417763414,1.1030747222
 12/19  03:00:00,49.0069922984,0.821867006719,0.0,9.24894109202,2.68041601173,21.4433280938,1.99357539179,1.97357539179,0.02
 12/19  04:00:00,58.6062390404,1.61218485928,1.59745047554,16.4604195059,2.68041601173,21.4433280938,4.52611801999,3.42310381935,1.10301420064
 12/19  05:00:00,58.4395939366,1.60166847456,2.04868285489,15.8530584075,2.68041601173,21.4433280938,2.90922455198,2.88922455198,0.02
 12/19  06:00:00,67.4814909021,2.0020855932,2.50909984813,21.3537052494,5.36083202345,21.4433280938,5.36422559394,4.26105821405,1.1031673799
 12/19  07:00:00,240.083625378,3.49869419548,8.91950429562,186.048826675,5.36083202345,21.4433280938,0.30698620482,0.28698620482,0.02
 12/19  08:00:00,202.397561287,3.49869419548,0.0,140.256807962,16.0824960704,32.6817896323,72.5658442278,71.4621327947,1.10371143306
 12/19  09:00:00,217.381552457,3.49869419548,0.0,95.2236175697,48.2474882111,70.4033123869,66.76693643,64.5779907145,2.18894571551
 12/19  10:00:00,194.77607814,3.49869419548,0.0,80.9667146807,48.2474882111,62.0547409583,63.0027719147,60.8135797427,2.18919217194
 12/19  11:00:00,168.148257021,3.49869419548,0.0,56.2654869681,48.2474882111,60.1281475517,59.027990212,56.838595385,2.18939482704
 12/19  12:00:00,161.646973364,3.52217451975,0.0,47.8141295808,48.2474882111,62.0547409583,55.7446247162,52.4698414737,3.27478324242
 12/19  13:00:00,163.121052997,3.64177575813,0.0,49.7129564822,48.2474882111,61.5103924513,49.9487247379,47.7574081051,2.19131663278
 12/19  14:00:00,154.413017674,3.76369426623,0.0,38.7331596393,48.2474882111,63.6602354638,46.4830562315,43.2067270417,3.27632918971
 12/19  15:00:00,143.778776022,3.6284564242,0.0,31.7662437408,48.2474882111,60.1281475517,44.0399358056,41.8508857079,2.18905009775
 12/19  16:00:00,141.144300321,3.49894570746,0.0,29.2612787564,48.2474882111,60.1281475517,44.2786087395,42.0898559665,2.18875277292
 12/19  17:00:00,144.206100173,3.49869419548,0.0,29.4334400106,48.2474882111,63.0180376616,46.7677699275,44.578030575,2.18973935245
 12/19  18:00:00,162.384988192,3.51082154138,0.0,43.7411143365,37.5258241642,62.7947880557,49.3622963456,47.1741256029,2.18817074274
 12/19  19:00:00,140.63324824,3.49869419548,0.0,59.4997748796,26.8041601173,36.0181789539,50.5998542515,49.4961088304,1.10374542106
 12/19  20:00:00,142.591798655,3.49869419548,0.0,64.0271165032,26.8041601173,33.4493877451,51.8868866173,50.783367979,1.10351863829
 12/19  21:00:00,139.171300024,3.49869419548,0.0,76.6891139422,16.0824960704,28.0885557216,53.4993684898,52.3957630287,1.10360546112
 12/19  22:00:00,142.532600443,3.49869419548,0.0,81.3348099661,16.0824960704,26.8041601173,54.3662414331,53.2630959251,1.10314550803
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300816519,0.0,1.10300816519
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,43.0784951825,0.616400255039,0.0640466820551,3.46186404574,2.68041601173,21.4433280938,1.35622457465,0.25321341899,1.10301115566
 12/20  03:00:00,45.0925922755,0.821867006719,0.0700000697082,5.26454099938,2.68041601173,21.4433280938,0.315664831529,0.295664831529,0.02
 12/20  04:00:00,47.2679787877,1.0273337584,0.0968846197648,7.20757620984,2.68041601173,21.4433280938,0.207882012976,0.187882012976,0.02
 12/20  05:00:00,46.4889596647,0.821867006719,0.0126645317416,6.71824392663,2.68041601173,21.4433280938,1.60471942484,0.501644204062,1.10307522078
 12/20  06:00:00,51.3673130077,1.0273337584,0.0,8.72337903797,5.36083202345,21.4433280938,1.39286261047,0.289723527007,1.10313908347
 12/20  07:00:00,205.702025514,3.49869419548,10.4678347087,150.118896399,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  08:00:00,176.476494727,3.49869419548,0.0,114.335741402,16.0824960704,32.6817896323,55.8201590864,54.7165037768,1.10365530959
 12/20  09:00:00,180.989946305,3.49869419548,0.0,58.8320114175,48.2474882111,70.4033123869,51.2058859683,49.0170727146,2.18881325376
 12/20  10:00:00,151.416996166,3.49869419548,0.0,37.6076327073,48.2474882111,62.0547409583,44.8652312044,42.6759876711,2.18924353332
 12/20  11:00:00,146.510426413,3.49869419548,0.0,34.6276563609,48.2474882111,60.1281475517,40.4399040816,38.2506393444,2.18926473714
 12/20  12:00:00,151.7287359,3.49869419548,0.0,37.9193724407,48.2474882111,62.0547409583,35.3669305175,33.1768696031,2.19006091435
 12/20  13:00:00,159.787188201,3.49869419548,0.0,46.5221732492,48.2474882111,61.5103924513,33.6427315539,30.3660668999,3.27666465394
 12/20  14:00:00,156.452224176,3.49869419548,0.0,41.0373662116,48.2474882111,63.6602354638,35.3985878051,32.1223679002,3.27621990492
 12/20  15:00:00,152.717202461,3.49869419548,0.0,40.8344324089,48.2474882111,60.1281475517,38.7808778514,36.5916383121,2.1892395393
 12/20  16:00:00,150.236207035,3.49869419548,0.0,38.3534369829,48.2474882111,60.1281475517,40.583389715,38.3947222297,2.18866748535
 12/20  17:00:00,147.548984222,3.49869419548,0.0,32.7763240594,48.2474882111,63.0180376616,40.242645605,38.0529593962,2.18968620881
 12/20  18:00:00,163.609415686,3.53134948177,0.0,44.9450138904,37.5258241642,62.7947880557,39.8306343892,37.642406547,2.18822784225
 12/20  19:00:00,138.902626329,3.49869419548,0.0,57.7691529682,26.8041601173,36.0181789539,44.1333931629,43.029666228,1.10372693498
 12/20  20:00:00,140.700419003,3.49869419548,0.0,62.1357368506,26.8041601173,33.4493877451,50.0231473359,48.9196427676,1.10350456827
 12/20  21:00:00,136.795671709,3.49869419548,0.0,74.3134856277,16.0824960704,28.0885557216,53.5197589648,52.4161674603,1.10359150446
 12/20  22:00:00,141.247856654,3.49869419548,0.0,80.0500661772,16.0824960704,26.8041601173,57.1194353513,56.0162970905,1.10313826073
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301452247,0.0,1.10301452247
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,45.5756042795,0.821867006719,0.0,5.81755307318,2.68041601173,21.4433280938,0.785057921472,0.765057921472,0.02
 12/21  03:00:00,48.4625365279,1.0273337584,0.0,8.49901856983,2.68041601173,21.4433280938,1.99884240197,0.895825534131,1.10301686784
 12/21  04:00:00,48.4678919885,0.821867006719,0.0,8.70984078218,2.68041601173,21.4433280938,1.85669018668,1.83669018668,0.02
 12/21  05:00:00,52.1357104851,1.0273337584,0.0,12.1721925271,2.68041601173,21.4433280938,3.95414394077,2.85113234178,1.10301159899
 12/21  06:00:00,54.2397572629,0.821867006719,0.0,11.8012900448,5.36083202345,21.4433280938,3.48659776502,3.46659776502,0.02
 12/21  07:00:00,224.779390012,3.49869419548,9.62389193097,170.040203674,5.36083202345,21.4433280938,1.44362024018,0.340401280236,1.10321895994
 12/21  08:00:00,192.821362783,3.49869419548,0.0,130.680609457,16.0824960704,32.6817896323,93.2436087929,92.1399619469,1.10364684601
 12/21  09:00:00,192.770565672,3.49869419548,0.0,70.6126307842,48.2474882111,70.4033123869,78.2932768461,76.1044760442,2.18880080189
 12/21  10:00:00,158.413377268,3.49869419548,0.0,44.6040138094,48.2474882111,62.0547409583,57.5049671719,55.3155579548,2.18940921706
 12/21  11:00:00,152.047677319,3.51247284693,0.0,40.1511286151,48.2474882111,60.1281475517,46.5771878424,44.3879062621,2.18928158036
 12/21  12:00:00,151.299990595,3.68838648315,0.0,37.3009348485,48.2474882111,62.0547409583,32.9021305852,30.7120570018,2.19007358333
 12/21  13:00:00,150.865734225,3.83459997576,0.0,37.2648134925,48.2474882111,61.5103924513,19.0996054721,15.8228966599,3.27670881211
 12/21  14:00:00,144.261389005,3.92281161519,0.381417157296,28.0409964634,48.2474882111,63.6602354638,7.4543554258,4.17807458001,3.27628084579
 12/21  15:00:00,134.706228003,3.92197128497,1.34245538754,21.0577254739,48.2474882111,60.1281475517,2.51266525991,0.323636026895,2.18902923301
 12/21  16:00:00,127.826127601,3.74271984451,1.17713641638,14.522195483,48.2474882111,60.1281475517,2.18872000203,0.0,2.18872000203
 12/21  17:00:00,129.896557906,3.56531901822,0.0741423075248,14.9831306132,48.2474882111,63.0180376616,5.80107352203,3.61130761437,2.18976590766
 12/21  18:00:00,145.636964193,3.59695307351,0.0,26.9069588053,37.5258241642,62.7947880557,15.5684756661,13.38027443,2.18820123605
 12/21  19:00:00,122.919563833,3.49869419548,0.0,41.7860904721,26.8041601173,36.0181789539,26.3680127001,25.2642542875,1.10375841266
 12/21  20:00:00,126.369456854,3.49869419548,0.0,47.8047747016,26.8041601173,33.4493877451,32.7637420956,31.6603056878,1.10343640776
 12/21  21:00:00,121.497178623,3.49869419548,0.0,59.014992541,16.0824960704,28.0885557216,36.7614254878,35.6578030071,1.10362248066
 12/21  22:00:00,125.90432693,3.49869419548,0.0,64.7065364524,16.0824960704,26.8041601173,37.8703627549,36.7672075843,1.10315517053
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301307869,0.0,1.10301307869
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103015013,0.0,1.103015013
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,41.5839408434,0.41093350336,0.0341488386115,2.20267430174,2.68041601173,21.4433280938,1.37318261741,0.270166883393,1.10301573401
 12/22  06:00:00,47.2011948415,0.821867006719,0.139348107289,4.62337951608,5.36083202345,21.4433280938,1.20989048116,0.106673234016,1.10321724714
 12/22  07:00:00,188.71005673,3.49869419548,11.0943445681,132.500417755,5.36083202345,21.4433280938,0.0998363909634,0.0798363909634,0.02
 12/22  08:00:00,162.172707963,3.49869419548,0.0,100.031954638,16.0824960704,32.6817896323,39.418394824,38.3147085302,1.10368629384
 12/22  09:00:00,176.011751766,3.49869419548,0.0,53.853816878,48.2474882111,70.4033123869,30.6961239252,28.507215988,2.18890793723
 12/22  10:00:00,152.360363365,3.49869419548,0.0,38.5509999057,48.2474882111,62.0547409583,18.9182997393,16.7291157606,2.18918397873
 12/22  11:00:00,141.264579003,3.50347498609,0.340599408864,29.0364287512,48.2474882111,60.1281475517,6.1776523329,3.98822502916,2.18942730374
 12/22  12:00:00,142.712359291,3.76638775716,3.86532040699,24.7699818637,48.2474882111,62.0547409583,3.27485599772,0.0,3.27485599772
 12/22  13:00:00,146.849902206,4.08207462796,7.67414271477,25.3273641065,48.2474882111,61.5103924513,2.19095632241,0.0,2.19095632241
 12/22  14:00:00,143.77340937,4.32933115709,10.980111057,16.5478033866,48.2474882111,63.6602354638,3.27651344355,0.0,3.27651344355
 12/22  15:00:00,135.553248183,4.25179511273,13.3036266058,9.61375060782,48.2474882111,60.1281475517,2.18918443769,0.0,2.18918443769
 12/22  16:00:00,131.647399779,4.00513573639,13.1889863065,6.06920187921,48.2474882111,60.1281475517,2.18865233524,0.0,2.18865233524
 12/22  17:00:00,132.345177021,3.71635439873,10.7992236321,6.55563302327,48.2474882111,63.0180376616,2.18960177789,0.0,2.18960177789
 12/22  18:00:00,141.272871436,3.63168649838,8.12330056642,14.3848320572,37.5258241642,62.7947880557,2.18845898596,0.0,2.18845898596
 12/22  19:00:00,110.089685352,3.49869419548,5.20488764567,23.7513243455,26.8041601173,36.0181789539,1.10369186834,0.0,1.10369186834
 12/22  20:00:00,111.21305467,3.49869419548,4.98744920401,27.6609233144,26.8041601173,33.4493877451,1.10350566876,0.0,1.10350566876
 12/22  21:00:00,103.843954145,3.49869419548,4.29695396848,37.064814095,16.0824960704,28.0885557216,1.10358139588,0.0,1.10358139588
 12/22  22:00:00,106.360740037,3.49869419548,2.85880418224,42.3041453777,16.0824960704,26.8041601173,1.10315957744,0.0,1.10315957744
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301580848,0.0,1.10301580848
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300989192,0.0,1.10300989192
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301252201,0.0,1.10301252201
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315817706,0.0,1.10315817706
 12/23  07:00:00,165.78414104,3.49869419548,12.4112715782,108.257575054,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,134.613577416,3.49869419548,0.0,89.2953672579,5.36083202345,26.5809105114,39.8319385538,38.7286314579,1.10330709588
 12/23  09:00:00,120.043439211,3.49869419548,0.0,58.4326000713,26.8041601173,31.2995447326,26.9729426479,25.8694580462,1.10348460163
 12/23  10:00:00,107.562496663,3.49869419548,0.0,43.7039652154,26.8041601173,33.5472370403,13.9345045303,12.8306733031,1.10383122717
 12/23  11:00:00,104.531943815,3.49869419548,0.616315733964,41.0203933369,26.8041601173,32.583940337,3.11688741224,2.01315382765,1.10373358458
 12/23  12:00:00,111.025137417,3.49869419548,2.36993027109,43.5122800946,26.8041601173,34.8316326447,2.18771790182,0.0,2.18771790182
 12/23  13:00:00,110.520805742,3.49869419548,3.61628467101,43.0459896234,26.8041601173,33.5472370403,1.10369303522,0.0,1.10369303522
 12/23  14:00:00,107.946063526,3.49869419548,4.8099437968,41.8463794912,26.8041601173,30.9784458315,1.10362166628,0.0,1.10362166628
 12/23  15:00:00,93.9295101474,3.49869419548,5.57760079086,55.4718237409,8.04124803518,21.3317032909,1.10346853033,0.0,1.10346853033
 12/23  16:00:00,95.904173337,3.49869419548,5.32970756015,58.9787757656,8.04124803518,20.0473076865,1.10339970652,0.0,1.10339970652
 12/23  17:00:00,97.8929447083,3.49869419548,4.94728619116,61.0288696048,8.04124803518,20.3684065876,1.1034663797,0.0,1.1034663797
 12/23  18:00:00,108.3500251,3.49869419548,6.11271317646,65.7040054788,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309742222,0.0,1.10309742222
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310643956,0.0,1.10310643956
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320656706,0.0,1.10320656706
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301338885,0.0,1.10301338885
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296873158,0.0,1.10296873158
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296651308,0.0,1.10296651308
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296839054,0.0,1.10296839054
 12/24  08:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300959495,0.0,1.10300959495
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306501961,0.0,1.10306501961
 12/24  13:00:00,26.8572568515,1.513338838,6.57256583726,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  14:00:00,28.8070483232,1.89193713601,8.14375901104,0.0,2.68041601173,16.0824960704,1.10318603838,0.0,1.10318603838
 12/24  15:00:00,24.8405959502,1.1341781442,4.93506562976,0.0,2.68041601173,16.0824960704,1.1031134845,0.0,1.1031134845
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285088149,0.0,1.10285088149
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296806258,0.0,1.10296806258
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309557988,0.0,1.10309557988
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296952665,0.0,1.10296952665
 12/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296890283,0.0,1.10296890283
 12/25  04:00:00,36.3262872611,0.41093350336,0.189485150613,2.15051643096,2.68041601173,16.0824960704,0.0327961559775,0.0127961559775,0.02
 12/25  05:00:00,39.6848804551,0.821867006719,0.414879908511,4.87278136371,2.68041601173,16.0824960704,1.10302464476,0.0,1.10302464476
 12/25  06:00:00,42.2165099967,1.0273337584,0.356003145746,7.25782091639,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,41.0431731038,0.821867006719,0.243154601092,6.40279931976,2.68041601173,16.0824960704,1.11842078241,0.0153952161779,1.10302556623
 12/25  08:00:00,41.3733312756,1.0273337584,0.124186162668,9.11379251165,2.68041601173,16.0824960704,0.22260698192,0.20260698192,0.02
 12/25  09:00:00,23.8004368565,0.821867006719,0.102569813978,4.10464785959,2.68041601173,16.0824960704,0.146840592749,0.126840592749,0.02
 12/25  10:00:00,23.644805649,1.0273337584,0.347120597171,3.49899911722,2.68041601173,16.0824960704,1.16815865137,0.0651482724977,1.10301037887
 12/25  11:00:00,19.6113745994,0.20546675168,0.140212005689,0.494343665866,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310677511,0.0,1.10310677511
 12/25  13:00:00,24.2369826205,1.09456115937,4.37106928492,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,28.3102624001,1.89400871068,7.64490151321,0.0,2.68041601173,16.0824960704,1.10321270285,0.0,1.10321270285
 12/25  15:00:00,26.2973944813,1.4732507122,6.05279159291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304609552,0.0,1.10304609552
 12/25  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300423999,0.0,1.10300423999
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296767482,0.0,1.10296767482
 12/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310625807,0.0,1.10310625807
 12/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,42.4583381379,0.616400255039,0.408211388764,2.49754229444,2.68041601173,21.4433280938,1.10301372156,0.0,1.10301372156
 12/26  02:00:00,43.8658909534,0.821867006719,0.495372775714,3.61246697134,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,46.0465768594,1.0273337584,0.534628914355,5.548429987,2.68041601173,21.4433280938,1.10306919778,0.0,1.10306919778
 12/26  04:00:00,45.3762194696,0.821867006719,0.24607737882,5.37209088443,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  05:00:00,47.4592991738,1.0273337584,0.340182589768,7.15559862599,2.68041601173,21.4433280938,1.10306964334,0.0,1.10306964334
 12/26  06:00:00,49.0770281205,0.821867006719,0.17677691019,6.46178399223,5.36083202345,21.4433280938,0.0771108380575,0.0571108380575,0.02
 12/26  07:00:00,213.06369753,3.49869419548,10.338499099,157.609904024,5.36083202345,21.4433280938,1.10316098005,0.0,1.10316098005
 12/26  08:00:00,185.07355185,3.49869419548,0.0,120.465465191,16.0824960704,32.6817896323,38.9787193466,37.8750252531,1.10369409349
 12/26  09:00:00,183.744810343,3.49869419548,0.0,61.586875455,48.2474882111,70.4033123869,26.8144318382,24.6256206108,2.18881122742
 12/26  10:00:00,151.13183208,3.49869419548,0.0700566865359,37.2524119342,48.2474882111,62.0547409583,8.20884324431,6.019584762,2.18925848231
 12/26  11:00:00,145.77768036,3.58951192016,3.39855460151,30.4055379811,48.2474882111,60.1281475517,2.1895134616,0.0,2.1895134616
 12/26  12:00:00,148.799376128,3.95434227199,8.58063797129,25.9537266209,48.2474882111,62.0547409583,2.19002314757,0.0,2.19002314757
 12/26  13:00:00,152.804908485,4.24500620637,12.6600670921,26.1335144296,48.2474882111,61.5103924513,3.27672563247,0.0,3.27672563247
 12/26  14:00:00,148.349384742,4.40805407685,15.4788030151,16.5463638814,48.2474882111,63.6602354638,3.27638511007,0.0,3.27638511007
 12/26  15:00:00,139.164777518,4.33634913009,16.1731965526,10.2711559787,48.2474882111,60.1281475517,2.18912137702,0.0,2.18912137702
 12/26  16:00:00,134.32709778,4.0679928255,16.0899361908,5.78509290696,48.2474882111,60.1281475517,2.18884577058,0.0,2.18884577058
 12/26  17:00:00,134.25274088,3.71060244135,13.1315255923,6.13664687931,48.2474882111,63.0180376616,2.18959956788,0.0,2.18959956788
 12/26  18:00:00,138.905789617,3.59577121171,8.82219630148,13.8221031229,37.5258241642,62.7947880557,2.18837914044,0.0,2.18837914044
 12/26  19:00:00,110.837053845,3.49869419548,3.13754636726,26.5660341167,26.8041601173,36.0181789539,1.10370391214,0.0,1.10370391214
 12/26  20:00:00,112.335805542,3.49869419548,0.240976050635,33.5301473398,26.8041601173,33.4493877451,2.57878113659,1.47526071844,1.10352041815
 12/26  21:00:00,109.782944249,3.49869419548,0.0,47.3007581678,16.0824960704,28.0885557216,11.1266966862,10.0230941054,1.10360258084
 12/26  22:00:00,116.059973713,3.49869419548,0.0,54.862183236,16.0824960704,26.8041601173,19.2835639718,18.1803924891,1.10317148273
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301442883,0.0,1.10301442883
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301747454,0.0,1.10301747454
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301877078,0.0,1.10301877078
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314183691,0.0,1.10314183691
 12/27  07:00:00,178.947827396,3.49869419548,11.512172291,122.320360698,5.36083202345,21.4433280938,0.0996491209133,0.0796491209133,0.02
 12/27  08:00:00,158.214868434,3.49869419548,0.0,93.606781775,16.0824960704,32.6817896323,35.0909687103,33.9873193343,1.10364937606
 12/27  09:00:00,165.083310809,3.49869419548,0.0,42.9253759218,48.2474882111,70.4033123869,20.1586089634,17.970002952,2.18860601135
 12/27  10:00:00,138.77873202,3.49869419548,0.0660854560318,24.9032831054,48.2474882111,62.0547409583,8.17711400659,5.98781528277,2.18929872382
 12/27  11:00:00,135.791650383,3.62060283658,2.55001007458,21.2369616148,48.2474882111,60.1281475517,2.39627274277,0.206876263607,2.18939647916
 12/27  12:00:00,140.614134359,4.01028333106,6.91803846501,19.3751432995,48.2474882111,62.0547409583,3.27499085036,0.0,3.27499085036
