Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  13:00:00,145.241851511,4.28603062094,10.9007645629,20.2887355702,48.2474882111,61.5103924513,3.27664108888,0.0,3.27664108888
 12/27  14:00:00,143.439359206,4.48507471201,14.707986243,12.3301344819,48.2474882111,63.6602354638,3.27602177361,0.0,3.27602177361
 12/27  15:00:00,136.101167597,4.36974413449,16.3496824109,6.9976651945,48.2474882111,60.1281475517,2.1887466622,0.0,2.1887466622
 12/27  16:00:00,131.487049265,4.08120016432,14.5114589717,4.51031427233,48.2474882111,60.1281475517,1.10411189743,0.0,1.10411189743
 12/27  17:00:00,131.84411407,3.73750970891,11.6527271572,5.17991123676,48.2474882111,63.0180376616,3.27434241532,0.0,3.27434241532
 12/27  18:00:00,138.092618599,3.64478697262,10.6791427497,11.1029698965,37.5258241642,62.7947880557,1.10396293706,0.0,1.10396293706
 12/27  19:00:00,108.803831775,3.49869419548,8.98514823739,18.6852101768,26.8041601173,36.0181789539,2.18763527981,0.0,2.18763527981
 12/27  20:00:00,107.657900507,3.49869419548,6.93606021077,22.1571581438,26.8041601173,33.4493877451,1.10345598366,0.0,1.10345598366
 12/27  21:00:00,99.8999925039,3.49869419548,5.08589837808,32.3319080442,16.0824960704,28.0885557216,1.10357111725,0.0,1.10357111725
 12/27  22:00:00,102.800020056,3.49869419548,4.39302675625,37.2092028227,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301939951,0.0,1.10301939951
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301927262,0.0,1.10301927262
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301525773,0.0,1.10301525773
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301803445,0.0,1.10301803445
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,141.26730687,3.49869419548,13.6792110181,82.4728014448,5.36083202345,21.4433280938,1.10310669187,0.0,1.10310669187
 12/28  08:00:00,131.302180813,3.49869419548,0.0584434989632,66.635650655,16.0824960704,32.6817896323,6.64325875316,5.53956230137,1.10369645179
 12/28  09:00:00,149.842956969,3.51634586451,0.30150024363,27.3658701693,48.2474882111,70.4033123869,5.2754828392,3.08669817351,2.18878466569
 12/28  10:00:00,131.520010518,3.50316358576,2.96438480118,14.7417928672,48.2474882111,62.0547409583,2.18926539435,0.0,2.18926539435
 12/28  11:00:00,131.190702977,3.76433035836,7.31210744899,11.7301893125,48.2474882111,60.1281475517,2.18951994791,0.0,2.18951994791
 12/28  12:00:00,136.597111992,4.23595192796,11.4882784819,10.5622123184,48.2474882111,62.0547409583,2.1901195425,0.0,2.1901195425
 12/28  13:00:00,140.269706842,4.524624503,14.5855284565,11.3932331256,48.2474882111,61.5103924513,3.27636439267,0.0,3.27636439267
 12/28  14:00:00,141.363956817,4.69401582805,16.8400292335,7.91374798651,48.2474882111,63.6602354638,3.27606700193,0.0,3.27606700193
 12/28  15:00:00,134.911083256,4.52473636402,18.5087523886,3.49351864694,48.2474882111,60.1281475517,2.18908194825,0.0,2.18908194825
 12/28  16:00:00,133.010991211,4.32002957928,18.2675649775,2.03932079684,48.2474882111,60.1281475517,2.18866051338,0.0,2.18866051338
 12/28  17:00:00,132.269760671,3.98479061894,14.2104918099,2.80051227578,48.2474882111,63.0180376616,2.1897565173,0.0,2.1897565173
 12/28  18:00:00,132.990880576,3.70037532946,9.1802919528,7.44449431309,37.5258241642,62.7947880557,2.18822368785,0.0,2.18822368785
 12/28  19:00:00,103.10961648,3.49869419548,2.61306310143,19.3630800178,26.8041601173,36.0181789539,1.59181320593,0.488028216242,1.10378498969
 12/28  20:00:00,104.787410871,3.49869419548,0.0,26.222728719,26.8041601173,33.4493877451,10.874315177,9.77085065441,1.10346452255
 12/28  21:00:00,97.9207835246,3.49869419548,0.0,35.438597443,16.0824960704,28.0885557216,17.4804829001,16.3769382942,1.10354460583
 12/28  22:00:00,100.774968611,3.49869419548,0.0,39.5771781334,16.0824960704,26.8041601173,13.5278329526,12.4246894298,1.10314352277
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301448412,0.0,1.10301448412
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301815684,0.0,1.10301815684
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301985588,0.0,1.10301985588
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315320657,0.0,1.10315320657
 12/29  07:00:00,162.333963394,3.49869419548,12.2749345604,104.943734427,5.36083202345,21.4433280938,0.0927028907096,0.0727028907096,0.02
 12/29  08:00:00,145.835586775,3.49869419548,0.0,81.2275001166,16.0824960704,32.6817896323,41.9731850775,40.8695847685,1.10360030907
 12/29  09:00:00,160.516262264,3.51202846416,0.0,38.3449931081,48.2474882111,70.4033123869,24.1025290047,21.9138780472,2.18865095751
 12/29  10:00:00,134.208693275,3.49869419548,0.914698605658,19.48463121,48.2474882111,62.0547409583,4.79932182558,2.60993545693,2.18938636865
 12/29  11:00:00,132.86663761,3.72686821291,7.01255679281,13.7431367474,48.2474882111,60.1281475517,2.18949087486,0.0,2.18949087486
 12/29  12:00:00,138.134796848,4.16744821694,12.4168686735,11.2398106946,48.2474882111,62.0547409583,3.27491096079,0.0,3.27491096079
 12/29  13:00:00,140.00665921,4.14327912467,15.2736853788,10.8233739498,48.2474882111,61.5103924513,3.27660523718,0.0,3.27660523718
 12/29  14:00:00,137.840712222,3.61160551636,13.0427212333,9.27022170307,48.2474882111,63.6602354638,3.27622653193,0.0,3.27622653193
 12/29  15:00:00,133.077299875,3.49869419548,11.5453135719,9.64921625076,48.2474882111,60.1281475517,2.18875055805,0.0,2.18875055805
 12/29  16:00:00,133.192209876,3.49869419548,12.3124293718,8.99701045139,48.2474882111,60.1281475517,1.10414592935,0.0,1.10414592935
 12/29  17:00:00,137.424814525,3.54956919568,12.4829158904,10.1183634722,48.2474882111,63.0180376616,3.27439011288,0.0,3.27439011288
 12/29  18:00:00,141.144393128,3.63167842174,10.9256755529,13.9213201724,37.5258241642,62.7947880557,1.10397687623,0.0,1.10397687623
 12/29  19:00:00,110.125229695,3.49869419548,7.10547222155,21.8862841131,26.8041601173,36.0181789539,2.18768063455,0.0,2.18768063455
 12/29  20:00:00,109.855580205,3.49869419548,4.57918648042,26.7117115722,26.8041601173,33.4493877451,1.10347613202,0.0,1.10347613202
 12/29  21:00:00,100.917653479,3.49869419548,1.71678242095,36.7186849767,16.0824960704,28.0885557216,1.16484910875,0.0612537881842,1.10359532056
 12/29  22:00:00,103.458547171,3.49869419548,0.764271874949,41.4964848184,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301703231,0.0,1.10301703231
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301821095,0.0,1.10301821095
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302028735,0.0,1.10302028735
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301318096,0.0,1.10301318096
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  07:00:00,146.797026816,3.49869419548,13.4930452015,88.1886872075,5.36083202345,21.4433280938,1.10312010239,0.0,1.10312010239
 12/30  08:00:00,124.529110761,3.49869419548,0.0,76.7435672696,5.36083202345,26.5809105114,19.2092035448,18.105930231,1.10327331382
 12/30  09:00:00,106.740725233,3.49869419548,0.0,45.1298860934,26.8041601173,31.2995447326,12.1336208146,12.1136208146,0.02
 12/30  10:00:00,93.4957430197,3.49869419548,0.703496123035,28.9337154495,26.8041601173,33.5472370403,3.59857015448,1.41107569504,2.18749445945
 12/30  11:00:00,93.6674129907,3.55307119612,3.83086294725,26.8869382989,26.8041601173,32.583940337,1.10371688848,0.0,1.10371688848
 12/30  12:00:00,99.2803808001,3.86208710412,7.22934763518,26.5447132048,26.8041601173,34.8316326447,1.10395272584,0.0,1.10395272584
 12/30  13:00:00,98.5717475382,4.14741452076,9.69041661204,24.3740791537,26.8041601173,33.5472370403,1.10372456435,0.0,1.10372456435
 12/30  14:00:00,95.6893645438,4.22694458047,10.6844453011,22.9869286193,26.8041601173,30.9784458315,2.1873296458,0.0,2.1873296458
 12/30  15:00:00,70.0485072369,3.98008478537,9.42841392759,27.2586171038,8.04124803518,21.3317032909,1.10345063072,0.0,1.10345063072
 12/30  16:00:00,64.10460831,3.71372017864,8.83198108984,23.4619112257,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,61.8589461005,3.51125160117,7.09080448116,22.8387953013,8.04124803518,20.3684065876,1.10339804311,0.0,1.10339804311
 12/30  18:00:00,78.8574762634,3.49869419548,2.18303198013,40.1411378383,2.68041601173,18.0090894769,1.99845808128,0.895292383774,1.10316569751
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311643392,0.0,1.10311643392
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310112077,0.0,1.10310112077
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301730139,0.0,1.10301730139
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297157728,0.0,1.10297157728
 12/31  02:00:00,37.3807445668,0.616400255039,0.0326416793741,3.15635045619,2.68041601173,16.0824960704,0.346083092439,0.326083092439,0.02
 12/31  03:00:00,40.8655021379,1.0273337584,0.0455771476745,6.21723905563,2.68041601173,16.0824960704,1.52555915101,0.422587082194,1.10297206881
 12/31  04:00:00,40.089864845,0.821867006719,0.0125963052772,5.6800493568,2.68041601173,16.0824960704,0.275553763339,0.255553763339,0.02
 12/31  05:00:00,43.3476035719,1.0273337584,0.0,8.74491763727,2.68041601173,16.0824960704,0.983041024858,0.963041024858,0.02
 12/31  06:00:00,42.4700485314,0.821867006719,0.0,8.07282934852,2.68041601173,16.0824960704,2.39234456568,1.28917292971,1.10317163597
 12/31  07:00:00,45.7800173567,1.0273337584,0.0,11.1773314221,2.68041601173,16.0824960704,2.37536378445,2.35536378445,0.02
 12/31  08:00:00,40.3073464186,0.821867006719,0.0,8.37746056903,2.68041601173,16.0824960704,2.54646804369,1.4434339577,1.10303408599
 12/31  09:00:00,27.958697158,1.0273337584,0.0,8.16001122336,2.68041601173,16.0824960704,1.55724413551,1.53724413551,0.02
 12/31  10:00:00,25.0111787595,0.821867006719,0.0,5.41795957659,2.68041601173,16.0824960704,1.53440382861,0.431431177304,1.10297265131
 12/31  11:00:00,22.9431057388,0.616400255039,0.0628198862383,3.49253342133,2.68041601173,16.0824960704,0.201397200597,0.181397200597,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312775336,0.0,1.10312775336
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318929563,0.0,1.10318929563
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029714294,0.0,1.1029714294
 12/31  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297317362,0.0,1.10297317362
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297225448,0.0,1.10297225448
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298304717,0.0,1.10298304717
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
